Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,26.12
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,22.54
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,21.55
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,108.3
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,90.1
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,30.22
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,26.1
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,37.49
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,67.7
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
614698,Cerrigcochion Road,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,155.2
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,27.28
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,23.57
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,21.9
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,113.8
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,97.6
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,91.9
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,31.23
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,27.72
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,38.65
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,66.5
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
614698,Cerrigcochion Road,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,160.3
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,27.73
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,22.69
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,21.86
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,116.0
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,31.49
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,26.74
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,37.89
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,65.6
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,111.1
614698,Cerrigcochion Road,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,28.94
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,22.17
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,21.1
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,92.3
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,88.9
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,33.34
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,26.35
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,38.56
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,69.0
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,138.6
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,109.7
614698,Cerrigcochion Road,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,160.4
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,27.04
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,20.56
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,20.54
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,85.8
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,86.4
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.49
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,30.78
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,28.82
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,37.19
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,57.3
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,119.6
614698,Cerrigcochion Road,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,154.6
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.76
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,26.16
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,20.87
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,20.13
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,108.7
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,86.3
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,84.0
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,29.7
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,27.12
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,37.33
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,61.9
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,122.7
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
614698,Cerrigcochion Road,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,154.6
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.76
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,27.47
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,22.22
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,19.87
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,83.4
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,31.7
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,28.6
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,34.88
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,50.0
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.99
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,26.76
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,22.05
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,20.44
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,91.7
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,86.0
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,30.83
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,28.29
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,35.71
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,54.3
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,128.3
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
614698,Cerrigcochion Road,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,149.3
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,26.38
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,21.85
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,20.93
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,90.7
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,88.2
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,30.34
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,31.32
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,34.46
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,44.2
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
614698,Cerrigcochion Road,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,144.1
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,26.96
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,20.25
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,21.1
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,84.2
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,88.8
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
