Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,31.15
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,26.24
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,33.7
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,129.6
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
614698,Cerrigcochion Road,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,140.6
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.73
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.24
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,26.31
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,20.85
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,19.79
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,109.6
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,86.4
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,83.3
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,30.37
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,27.12
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,34.15
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,52.0
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,125.9
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.0
614698,Cerrigcochion Road,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,142.6
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.92
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,27.48
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,19.55
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,19.2
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,114.9
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,81.4
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,80.9
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,31.94
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,25.48
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,35.56
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,60.9
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
614698,Cerrigcochion Road,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,148.6
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.79
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,26.06
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,20.66
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,19.0
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,109.7
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,86.2
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,80.3
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,30.18
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,27.76
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,33.35
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
614698,Cerrigcochion Road,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,26.47
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,22.12
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,19.18
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,111.3
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,92.2
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,81.3
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.46
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.15
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,31.57
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,38.4
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,40.42
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,56.4
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,132.2
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,160.1
614698,Cerrigcochion Road,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,170.3
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,26.25
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,21.7
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,19.51
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,110.2
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,90.3
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,82.4
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.08
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,38.62
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,35.39
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,39.26
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,162.6
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
614698,Cerrigcochion Road,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,164.4
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,26.84
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,22.03
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,21.02
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,111.8
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,91.0
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,88.4
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,32.39
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,29.45
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,41.18
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,70.1
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
614698,Cerrigcochion Road,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,171.4
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,28.63
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,22.65
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,22.52
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,119.9
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,94.3
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,95.4
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.89
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,34.66
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,33.29
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,42.37
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,69.2
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,144.6
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
614698,Cerrigcochion Road,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,176.6
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,28.62
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,21.6
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,22.13
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,90.1
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,39.51
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,30.35
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,39.04
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,65.4
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,165.9
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,163.2
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,27.21
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,22.44
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,22.06
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,114.3
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,93.4
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,37.65
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,29.88
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,38.6
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,58.7
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,157.1
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
614698,Cerrigcochion Road,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,161.6
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.15
