Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,28.44
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,22.03
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,21.54
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,119.9
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,91.8
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,91.1
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.8
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.13
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,42.37
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,29.61
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,40.36
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,76.1
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,177.8
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
614698,Cerrigcochion Road,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,169.4
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,27.54
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,22.72
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,21.72
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,91.9
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,42.06
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,29.62
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,41.73
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,73.4
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,176.6
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
614698,Cerrigcochion Road,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,175.0
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,29.01
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,24.2
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,21.95
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,122.5
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,100.8
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,92.9
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,39.25
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,33.17
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,40.91
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,60.2
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,166.1
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,138.2
614698,Cerrigcochion Road,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,171.9
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.02
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,27.43
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,23.43
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,22.13
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,115.5
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,97.8
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,34.18
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,33.8
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,44.23
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,68.7
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
614698,Cerrigcochion Road,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,185.2
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.82
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,29.16
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,22.61
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,22.49
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,123.0
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,37.53
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,34.33
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,42.45
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,62.1
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,157.8
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,142.7
614698,Cerrigcochion Road,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,178.3
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,28.46
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,22.78
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,22.13
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,120.3
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,94.0
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,36.01
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,33.37
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,40.1
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,56.5
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,151.4
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
614698,Cerrigcochion Road,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,168.7
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,29.15
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,21.37
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,22.29
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,123.2
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,89.4
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,94.8
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,34.5
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,31.04
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,42.65
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,70.8
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,145.5
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,179.6
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,29.45
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,21.81
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,21.75
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,124.5
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,91.4
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,92.9
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.96
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,36.9
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,34.12
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,38.69
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,155.1
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
614698,Cerrigcochion Road,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,163.3
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,28.89
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,22.17
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,21.17
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,122.2
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,92.9
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,90.4
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,34.14
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,33.95
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,41.2
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,60.6
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
614698,Cerrigcochion Road,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,174.1
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,29.2
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,21.95
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,22.07
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,123.3
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,92.2
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
