Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.75
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,33.58
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,33.21
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,38.48
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,50.5
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,141.2
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
614698,Cerrigcochion Road,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,28.35
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,22.68
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,21.8
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,120.9
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,95.1
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,93.1
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,36.2
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,36.81
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,37.69
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,49.2
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,153.7
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,154.0
614698,Cerrigcochion Road,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,159.8
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.48
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.94
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,29.0
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,21.75
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,21.26
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,123.1
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,91.5
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.49
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,37.83
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,30.87
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,41.07
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,71.7
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,160.8
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
614698,Cerrigcochion Road,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,174.3
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,28.64
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,21.68
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,21.27
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,121.6
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,91.2
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,90.9
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.28
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,36.93
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,33.0
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,46.8
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,78.8
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,156.0
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,138.7
614698,Cerrigcochion Road,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,198.1
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,29.74
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,22.05
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,22.09
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,92.8
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.17
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.8
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,41.52
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,41.77
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,45.82
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,58.3
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,175.9
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,175.0
614698,Cerrigcochion Road,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,194.4
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,28.3
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,21.56
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,21.5
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,90.9
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,92.2
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.47
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.41
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,44.84
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,35.62
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,42.18
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,59.7
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,189.4
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,150.2
614698,Cerrigcochion Road,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,179.2
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,30.24
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,20.96
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,21.93
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,129.1
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,88.5
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,94.0
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.15
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.25
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,45.45
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,34.45
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,44.09
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,68.6
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,192.3
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,144.4
614698,Cerrigcochion Road,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,187.6
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,28.78
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,21.92
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,21.96
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,122.4
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,92.5
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.32
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.19
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.37
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,80.2
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,47.96
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,43.8
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,48.67
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,60.2
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,202.2
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,186.1
614698,Cerrigcochion Road,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,206.5
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,30.05
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,21.49
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,22.37
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,128.1
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,95.7
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.04
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.99
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,42.0
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.4
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.9
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,46.36
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,38.58
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,49.9
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,71.5
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,195.8
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,162.3
614698,Cerrigcochion Road,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,212.1
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,30.84
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,22.0
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,22.97
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.14
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.34
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.6
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,46.82
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,34.14
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,48.76
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,78.4
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,197.2
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
614698,Cerrigcochion Road,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,206.7
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,33.11
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,22.71
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,23.53
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,41.4
