Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,139.4
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,94.8
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,99.8
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.02
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.4
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.7
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,50.26
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,36.86
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,50.17
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,78.7
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,210.2
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,153.1
614698,Cerrigcochion Road,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,211.1
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,32.19
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,22.12
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,23.58
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,135.3
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,92.4
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,99.8
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.83
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.4
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.4
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,46.33
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,37.18
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,49.02
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,71.7
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,193.2
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,155.0
614698,Cerrigcochion Road,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,206.3
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,31.06
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,25.29
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,23.59
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,105.5
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,100.0
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.9
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.27
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,54.8
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,103.8
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,47.69
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,38.81
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,55.29
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,82.6
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,199.4
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,161.5
614698,Cerrigcochion Road,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,232.8
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,31.15
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,23.62
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,23.41
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,131.5
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,98.6
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,99.4
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.51
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.98
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.6
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,45.08
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,36.28
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,52.66
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,84.0
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,188.3
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,221.5
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,31.82
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,22.24
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,25.45
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,133.8
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,107.9
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.63
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.62
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,47.9
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,88.1
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,45.6
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,35.26
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,57.56
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,102.1
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,190.6
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,146.9
614698,Cerrigcochion Road,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,242.1
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,33.6
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,23.03
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,26.47
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,141.6
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,112.0
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.45
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,58.3
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.2
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,44.01
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,32.72
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,57.58
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,108.5
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,184.8
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,136.7
614698,Cerrigcochion Road,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,242.0
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,32.07
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,23.49
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,27.26
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,135.0
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,42.34
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,33.92
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,51.02
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,84.0
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,177.3
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
614698,Cerrigcochion Road,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,214.7
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,34.92
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,23.73
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,29.66
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,147.0
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,99.8
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,126.1
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,42.87
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,33.67
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,47.41
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,74.6
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,180.1
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,141.4
614698,Cerrigcochion Road,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,199.9
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,35.8
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,26.19
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,30.17
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,109.7
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.26
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,44.5
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,36.12
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,48.83
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,65.3
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,187.3
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,150.5
614698,Cerrigcochion Road,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,206.0
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.95
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,35.73
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,25.48
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,30.4
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,150.6
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,107.0
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,129.7
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
