Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,42.07
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,33.23
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,47.92
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,65.4
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,176.5
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,138.8
614698,Cerrigcochion Road,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,202.5
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,34.95
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,25.95
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,29.94
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,147.0
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,108.7
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,127.6
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.93
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,42.75
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,34.57
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,51.12
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,74.9
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,179.3
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,144.2
614698,Cerrigcochion Road,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,216.1
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,36.51
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,27.98
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,33.0
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,153.5
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,117.2
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.26
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,44.53
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,37.97
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,52.77
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,72.0
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,186.7
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,158.5
614698,Cerrigcochion Road,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,222.3
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.32
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,38.53
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,29.0
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,35.65
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,161.9
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,121.3
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,151.2
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,47.39
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,36.91
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,53.75
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,78.2
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,198.9
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
614698,Cerrigcochion Road,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,225.9
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.24
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,38.57
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,31.06
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,37.63
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,162.1
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,129.8
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,159.3
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,46.23
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,40.26
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,53.72
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,64.4
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,193.5
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,167.8
614698,Cerrigcochion Road,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,225.8
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.1
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,37.31
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,28.9
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,36.4
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,156.5
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,120.5
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,153.7
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.77
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,48.03
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,38.22
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,50.6
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,69.0
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,201.0
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
614698,Cerrigcochion Road,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,212.2
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.76
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.13
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,37.96
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,28.94
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,36.72
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,159.5
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,155.2
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.45
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,47.55
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,38.26
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,54.77
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,80.2
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,199.2
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,159.6
614698,Cerrigcochion Road,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,230.3
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.78
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,35.56
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,30.61
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,34.7
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,149.5
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,127.7
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,146.4
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,43.87
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,41.59
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,51.44
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,62.6
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,183.9
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,173.2
614698,Cerrigcochion Road,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,216.1
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,37.02
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,30.9
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,36.14
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,155.5
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,129.0
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,152.5
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.08
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,42.45
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,39.19
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,51.16
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,70.0
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,177.8
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,163.5
614698,Cerrigcochion Road,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,215.3
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.53
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.11
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,36.37
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,30.97
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,35.3
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,153.0
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,149.0
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,43.09
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,38.87
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,49.56
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,66.6
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,180.8
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,162.4
614698,Cerrigcochion Road,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,208.4
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.56
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.42
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,38.53
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,31.56
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,35.79
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,161.7
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,131.4
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,150.9
