Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,43.3
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,40.69
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,54.3
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,75.2
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,181.4
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,169.4
614698,Cerrigcochion Road,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,227.7
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,39.97
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,31.65
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,36.92
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,167.5
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,132.0
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,155.3
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.86
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,45.53
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,41.39
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,56.56
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,75.7
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,190.4
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
614698,Cerrigcochion Road,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,236.6
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,44.54
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,32.34
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,38.41
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,186.6
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,134.6
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,161.9
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,49.76
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,41.25
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,59.88
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,93.9
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,208.4
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,171.6
614698,Cerrigcochion Road,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,251.3
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.48
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.43
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,39.46
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,32.21
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,38.28
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,165.5
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,134.3
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,161.8
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.96
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,45.9
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,43.55
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,55.53
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,69.7
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,192.1
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,181.2
614698,Cerrigcochion Road,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,233.9
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.29
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.9
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,42.75
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,33.88
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,40.0
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,180.1
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,141.9
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,170.1
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.78
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,48.15
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,42.81
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,58.25
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,77.9
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,202.2
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,178.9
614698,Cerrigcochion Road,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,245.8
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.53
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.78
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,42.54
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,33.09
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,39.05
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,178.6
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,138.2
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,165.6
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,49.22
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,43.33
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,54.57
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,65.7
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,206.5
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,181.0
614698,Cerrigcochion Road,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,230.3
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,42.9
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,31.42
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,38.59
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,180.4
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,131.6
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,163.2
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.13
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,52.33
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,42.77
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,53.96
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,65.9
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,220.6
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,178.7
614698,Cerrigcochion Road,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,227.5
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.85
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.53
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,38.9
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,32.13
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,36.66
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,163.8
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,134.6
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,155.5
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.02
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,46.82
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,42.03
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,52.67
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,61.0
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,196.5
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,175.8
614698,Cerrigcochion Road,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,222.1
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.07
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,39.83
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,35.09
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,39.59
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,167.9
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,146.7
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,167.8
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.48
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,44.63
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,43.74
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,55.94
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,69.2
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,187.4
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,182.5
614698,Cerrigcochion Road,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,235.5
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.74
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.46
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,40.75
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,31.98
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,37.4
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,171.8
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,159.2
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.86
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
