Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,48.75
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,46.12
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,53.62
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,58.0
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,205.8
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,192.7
614698,Cerrigcochion Road,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,226.7
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.39
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,39.99
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,33.6
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,38.27
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,168.5
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,141.0
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,162.8
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,46.85
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,44.97
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,57.01
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,70.3
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,197.0
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,188.4
614698,Cerrigcochion Road,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,240.9
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.02
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,41.33
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,34.92
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,37.84
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,173.2
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,145.5
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,160.0
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.01
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.4
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,48.24
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,46.84
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,58.35
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,66.5
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,202.1
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,195.2
614698,Cerrigcochion Road,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,245.1
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.56
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.68
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,41.25
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,35.42
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,37.33
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,173.6
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,147.8
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,158.0
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.93
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.64
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,54.29
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,50.9
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,57.81
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,227.1
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,211.7
614698,Cerrigcochion Road,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,242.8
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.68
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.44
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,41.68
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,34.12
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,42.1
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,42.0
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,175.3
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,143.0
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,178.6
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.94
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.46
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.24
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,59.0
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,51.82
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,67.39
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,76.6
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,246.9
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,216.2
614698,Cerrigcochion Road,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,284.0
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,40.63
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,32.85
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,40.53
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,170.5
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,137.1
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,171.3
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.5
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.81
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,55.34
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,51.05
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,60.53
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,231.2
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,212.6
614698,Cerrigcochion Road,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,254.5
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,43.16
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,32.33
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,39.31
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,46.0
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,181.7
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,167.1
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.46
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.87
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,43.4
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,56.87
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,44.89
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,62.58
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,81.1
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,239.0
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,187.7
614698,Cerrigcochion Road,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,264.6
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.81
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,,L3 Active Power,kW,43.35
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,,L2 Active Power,kW,33.22
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,,L1 Active Power,kW,37.0
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,,N Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,,L3 Current (RMS),A,183.3
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,,L2 Current (RMS),A,139.2
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,,L1 Current (RMS),A,157.2
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.47
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,55.95
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,42.14
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,54.66
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,72.0
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,236.1
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,176.6
614698,Cerrigcochion Road,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,231.6
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.42
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,,L3 Active Power,kW,40.09
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,,L2 Active Power,kW,31.97
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,,L1 Active Power,kW,35.24
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,,N Current (RMS),A,40.9
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,,L3 Current (RMS),A,169.3
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,,L2 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,,L1 Current (RMS),A,149.3
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.13
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.17
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,52.37
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,41.1
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,51.42
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,65.7
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,220.3
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,172.3
614698,Cerrigcochion Road,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,217.5
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,,L3 Active Power,kW,43.39
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,,L2 Active Power,kW,30.5
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,,L1 Active Power,kW,37.92
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,,N Current (RMS),A,56.3
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,,L3 Current (RMS),A,183.3
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,,L2 Current (RMS),A,128.1
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,,L1 Current (RMS),A,160.5
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.19
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,55.75
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,39.46
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,53.39
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,81.7
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,234.9
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,165.5
614698,Cerrigcochion Road,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,225.5
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.66
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,27.89
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,23.21
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,21.0
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,115.3
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,88.0
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
