Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,25.4
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,32.32
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,27.04
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,36.45
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,54.7
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,133.1
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
614698,Cerrigcochion Road,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,28.93
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,23.25
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,21.21
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,95.7
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,88.9
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,25.5
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,33.25
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,27.18
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,35.55
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,53.2
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,147.3
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,26.98
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,24.01
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,20.91
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,111.8
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,87.5
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,25.6
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,30.44
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,28.74
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,36.4
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,52.3
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,118.2
614698,Cerrigcochion Road,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,150.9
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,27.74
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,22.88
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,20.71
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,86.5
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,25.6
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,31.83
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,26.61
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,37.64
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,62.8
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,131.2
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,109.7
614698,Cerrigcochion Road,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,156.0
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.08
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.68
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,28.0
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,22.71
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,20.17
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,116.0
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,84.2
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,25.7
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,32.36
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,26.74
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,35.65
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,58.1
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,147.9
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.9
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,27.12
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,23.48
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,20.52
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,112.0
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,96.3
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,85.5
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,25.8
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,32.1
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,28.48
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,36.81
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,52.9
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
614698,Cerrigcochion Road,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,26.82
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,22.03
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,20.49
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,111.0
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,90.9
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,85.5
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,25.9
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,31.34
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,27.33
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,33.16
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,27.2
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,21.47
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,20.93
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,112.7
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,88.3
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,87.6
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,31.42
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,26.7
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,33.67
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,44.9
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
614698,Cerrigcochion Road,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.88
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,29.06
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,20.62
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,20.81
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,120.7
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,85.3
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,87.5
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,33.4
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,27.74
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,34.29
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,138.1
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,142.7
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,26.85
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,22.14
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,20.35
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,91.6
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,85.6
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
