Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,31.45
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,32.94
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,35.94
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,41.2
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,130.3
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,136.0
614698,Cerrigcochion Road,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,149.7
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.96
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,26.62
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,22.9
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,21.59
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,111.0
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,94.8
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,26.2
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,32.94
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,30.55
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,34.98
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,43.9
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,126.6
614698,Cerrigcochion Road,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,146.1
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,28.31
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,21.92
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,20.32
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,118.2
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,91.1
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,85.6
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,33.82
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,27.75
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,33.18
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,47.0
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
614698,Cerrigcochion Road,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.68
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,27.07
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,23.03
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,21.55
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,112.9
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,90.6
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,31.73
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,31.67
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,35.64
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.1
614698,Cerrigcochion Road,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,28.81
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,23.25
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,22.3
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,120.4
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,34.39
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,32.69
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,38.21
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,53.2
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,143.0
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
614698,Cerrigcochion Road,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,158.8
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.83
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,29.04
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,22.17
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,21.8
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,121.5
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,92.2
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,91.6
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,34.46
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,30.3
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,39.3
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,62.3
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,163.5
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,28.21
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,23.22
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,21.53
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,118.4
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,34.03
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,32.43
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,36.68
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,47.9
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,134.5
614698,Cerrigcochion Road,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,153.3
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,27.57
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,23.47
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,22.84
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,97.3
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,33.5
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,33.88
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,38.21
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,47.9
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,139.8
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
614698,Cerrigcochion Road,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,159.5
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,27.83
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,23.74
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,22.77
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,116.6
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,98.6
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.45
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,33.87
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,33.05
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,40.05
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,50.3
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,167.1
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,28.37
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,24.24
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,22.39
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,119.2
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,101.1
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,94.5
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,34.02
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,36.26
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,36.97
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,142.3
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,150.7
614698,Cerrigcochion Road,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,28.81
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,23.09
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,23.3
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,121.7
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,98.5
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
