Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,38.99
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,33.75
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,37.63
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,57.2
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
614698,Cerrigcochion Road,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,158.2
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.74
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,29.76
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,22.73
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,21.95
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,92.6
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.51
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,42.07
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,31.75
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,37.45
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,65.1
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,176.7
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
614698,Cerrigcochion Road,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,157.2
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.93
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,29.08
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,21.5
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,22.39
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,121.9
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,89.5
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,36.09
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,32.73
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,38.87
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,55.2
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,150.7
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,162.2
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,29.49
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,23.12
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,22.31
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,123.9
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.3
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,36.94
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,41.0
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,36.41
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,39.7
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,154.1
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,170.3
614698,Cerrigcochion Road,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,152.3
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.88
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,28.6
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,24.38
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,22.77
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,120.2
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,101.4
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.91
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,34.62
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,44.03
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,36.06
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,145.1
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,181.8
614698,Cerrigcochion Road,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,30.25
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,23.65
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,23.52
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,36.47
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,36.64
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,36.29
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,46.7
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,152.3
614698,Cerrigcochion Road,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,151.8
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,30.04
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,24.18
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,22.15
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,126.2
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,100.5
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,36.53
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,32.98
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,35.72
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,152.4
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,28.46
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,22.37
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,22.35
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.67
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,37.09
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,32.41
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,40.1
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,59.5
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,155.3
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,167.7
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,28.88
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,22.07
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,21.29
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,121.8
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,90.0
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.95
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.7
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,38.1
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,30.81
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,43.31
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,68.5
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,159.3
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,181.4
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,28.84
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,22.47
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,23.15
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,121.6
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,93.9
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
