Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,37.84
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,30.61
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,36.78
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,57.8
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,158.8
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,127.7
614698,Cerrigcochion Road,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,154.8
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,28.42
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,22.68
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,22.47
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,120.4
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,94.8
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.89
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,36.36
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,32.31
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,36.51
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,52.2
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,153.3
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
614698,Cerrigcochion Road,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,153.9
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.61
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,28.15
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,21.95
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,21.92
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,119.7
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,92.2
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,37.92
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,32.28
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,39.04
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,57.8
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,160.1
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
614698,Cerrigcochion Road,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,165.5
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,28.38
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,22.24
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,22.03
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,120.4
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,93.4
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.28
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.02
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,38.1
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.8
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.4
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,44.04
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,34.11
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,43.88
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,66.9
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,185.5
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
614698,Cerrigcochion Road,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,185.4
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,28.33
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,21.56
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,22.71
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,120.4
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,90.9
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,96.7
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.36
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.63
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.0
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,41.55
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,34.54
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,50.27
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,79.5
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,175.1
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
614698,Cerrigcochion Road,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,213.4
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,28.23
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,21.57
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,22.32
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,120.4
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.11
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.68
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,44.01
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,37.6
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,44.23
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,60.6
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,185.9
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,157.3
614698,Cerrigcochion Road,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,188.8
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,28.28
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,22.32
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,23.36
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,93.4
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.29
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,42.78
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,35.4
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,41.44
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,61.4
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,180.7
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,147.6
614698,Cerrigcochion Road,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,174.8
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,29.22
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,22.29
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,23.16
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,124.0
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.67
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.02
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,43.57
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,35.81
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,45.76
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,64.2
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,183.1
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,192.8
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.89
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,29.16
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,23.07
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,24.09
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,123.8
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,96.9
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,102.5
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.32
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.4
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,44.49
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,37.72
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,48.4
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,70.0
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,188.2
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,157.8
614698,Cerrigcochion Road,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,204.8
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,30.93
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,24.31
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,24.25
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,131.5
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,102.0
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.17
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.2
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,42.6
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,39.54
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,49.13
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,63.8
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,179.7
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,164.9
614698,Cerrigcochion Road,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,207.2
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,31.77
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,21.96
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,24.87
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,134.9
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,92.3
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,105.9
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
