Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.03
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.4
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,43.75
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,33.31
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,48.3
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,76.5
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,184.5
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,139.3
614698,Cerrigcochion Road,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,203.7
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,31.08
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,24.56
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,26.29
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,131.6
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,102.9
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,111.6
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.94
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.21
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,45.8
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.1
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,48.45
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,34.0
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,48.26
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,74.9
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,203.6
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,203.0
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,28.55
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,23.29
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,24.14
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,121.1
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,102.6
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.11
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,41.2
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,32.19
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,46.63
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,73.1
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,173.1
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
614698,Cerrigcochion Road,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,196.4
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,28.79
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,21.37
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,26.35
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,121.7
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,89.3
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,111.8
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.42
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,41.8
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,32.66
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,47.91
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,78.4
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,175.4
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,136.2
614698,Cerrigcochion Road,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,201.2
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,29.93
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,21.86
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,25.56
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,126.2
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,91.3
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,108.6
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.53
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,44.63
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,33.73
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,48.46
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,78.0
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,187.2
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
614698,Cerrigcochion Road,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,204.0
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.33
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,29.41
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,21.6
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,24.61
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,124.2
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,90.4
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,104.5
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.13
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.23
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,44.08
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,34.86
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,42.39
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,53.2
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,184.8
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
614698,Cerrigcochion Road,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,178.6
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,29.51
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,23.97
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,26.4
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,100.4
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,112.2
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.3
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.14
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,42.67
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,35.37
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,44.21
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,59.0
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,179.9
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
614698,Cerrigcochion Road,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,186.3
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.88
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,32.34
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,25.47
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,30.74
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,136.8
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,107.0
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,31.3
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,44.29
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,37.68
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,49.91
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,69.1
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,186.2
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,158.6
614698,Cerrigcochion Road,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,210.8
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,33.32
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,25.83
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,30.89
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,140.9
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,108.6
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,132.3
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.22
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.28
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,44.94
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,35.69
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,51.47
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,74.1
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,189.0
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,218.1
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.16
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,33.66
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,27.96
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,31.0
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,142.1
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,132.5
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,41.72
