Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,36.26
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,50.26
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,69.8
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,175.8
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,151.7
614698,Cerrigcochion Road,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,212.5
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,34.48
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,25.71
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,31.17
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,145.5
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,108.2
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,132.8
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.85
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,41.75
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,36.25
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,51.21
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,73.9
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,175.4
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,151.8
614698,Cerrigcochion Road,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,215.8
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,35.94
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,25.44
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,30.09
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,151.6
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,107.3
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,128.4
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,45.38
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,36.64
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,47.67
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,63.7
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,191.2
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,154.0
614698,Cerrigcochion Road,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,201.4
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.86
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,35.47
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,24.32
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,30.38
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,149.0
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,101.8
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,129.5
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,41.17
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,33.64
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,47.89
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,69.2
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,172.6
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,140.4
614698,Cerrigcochion Road,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,202.1
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.99
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,31.31
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,23.1
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,31.99
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,131.6
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,96.6
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.21
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,39.37
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,33.08
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,51.47
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,81.9
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,165.2
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,138.3
614698,Cerrigcochion Road,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,216.3
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.75
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,31.81
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,22.7
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,28.37
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,42.17
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,33.7
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,46.62
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,65.6
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,176.9
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,140.4
614698,Cerrigcochion Road,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,196.0
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,37.15
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,27.01
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,31.65
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,38.8
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,156.1
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,113.2
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.11
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,44.2
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,36.92
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,47.87
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,63.8
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,185.2
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,154.4
614698,Cerrigcochion Road,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,201.3
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,32.55
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,23.26
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,27.16
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,97.2
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,115.2
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,42.13
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,34.39
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,47.76
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,69.0
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,176.8
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
614698,Cerrigcochion Road,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,200.2
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,30.67
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,23.92
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,27.65
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,128.9
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,99.9
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,116.9
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,37.03
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,37.12
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,48.4
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,69.0
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
614698,Cerrigcochion Road,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,203.4
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,32.15
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,24.01
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,27.34
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,100.3
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,115.3
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,38.67
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,39.63
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,49.65
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,71.3
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,163.0
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
614698,Cerrigcochion Road,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,208.2
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.81
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,34.07
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,25.44
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,31.53
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,143.8
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,107.0
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,133.7
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
