Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.37
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,42.59
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,42.04
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,49.73
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,62.3
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,179.4
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,176.0
614698,Cerrigcochion Road,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,208.9
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,33.21
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,27.06
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,28.54
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,140.3
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,121.6
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,45.14
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,44.6
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,43.03
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,189.4
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,186.6
614698,Cerrigcochion Road,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,181.6
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,33.2
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,23.88
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,26.23
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,140.3
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,100.3
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,111.5
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.34
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,44.86
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,36.64
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,41.1
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,51.2
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,188.7
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,153.1
614698,Cerrigcochion Road,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,173.2
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,34.66
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,24.85
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,27.74
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,146.2
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,104.0
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,118.2
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.99
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,48.37
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,36.81
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,45.63
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,203.6
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,153.4
614698,Cerrigcochion Road,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,192.4
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,37.42
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,27.0
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,27.91
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,157.8
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,113.3
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,118.8
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.08
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,54.39
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,39.2
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,46.7
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,67.6
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,227.8
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,163.6
614698,Cerrigcochion Road,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,196.8
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.6
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,36.24
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,26.5
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,28.1
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,152.6
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,111.0
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,119.3
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,48.3
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,37.87
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,46.9
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,62.9
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,202.3
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
614698,Cerrigcochion Road,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,197.5
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.26
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.55
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,33.89
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,27.86
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,31.23
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,143.3
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,46.24
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,40.61
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,53.81
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,74.2
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,194.0
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,169.6
614698,Cerrigcochion Road,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,226.7
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,33.37
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,24.51
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,27.66
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,140.7
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,102.9
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,117.7
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.63
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.76
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,42.42
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,40.47
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,51.11
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,68.3
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,178.6
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,168.9
614698,Cerrigcochion Road,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,215.2
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,33.37
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,25.03
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,27.54
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,141.2
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,105.3
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,43.95
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,35.65
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,50.42
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,78.6
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,185.3
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,149.2
614698,Cerrigcochion Road,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,212.3
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.45
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,32.93
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,25.56
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,28.41
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,138.8
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,107.0
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,120.7
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,40.84
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,36.12
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,51.06
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,77.0
