Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,171.6
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,150.4
614698,Cerrigcochion Road,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,214.5
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,33.4
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,24.13
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,28.83
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,100.8
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,122.1
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.95
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.35
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,44.26
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,39.3
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,51.58
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,70.2
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,185.6
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,163.9
614698,Cerrigcochion Road,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,215.9
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.88
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,37.43
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,25.03
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,29.92
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,158.3
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,105.1
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,127.4
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.83
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.23
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,49.48
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,34.02
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,56.05
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,208.0
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,142.4
614698,Cerrigcochion Road,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,236.1
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,38.96
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,25.2
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,29.45
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,164.5
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,106.1
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,125.9
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.76
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,52.45
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,39.58
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,57.15
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,80.2
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,220.4
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,166.3
614698,Cerrigcochion Road,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,241.1
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.54
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.77
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,40.92
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,26.6
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,31.72
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,173.1
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.18
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.16
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.87
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,40.7
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,53.19
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,40.51
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,57.53
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,80.1
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,223.8
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,169.4
614698,Cerrigcochion Road,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,242.7
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.36
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,36.22
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,27.9
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,28.04
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,152.9
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,116.9
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,119.0
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.39
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,50.22
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,40.41
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,51.85
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,63.2
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,210.5
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,168.4
614698,Cerrigcochion Road,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,218.3
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.81
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,38.81
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,25.47
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,29.48
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,51.3
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,164.1
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,107.1
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.23
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.36
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,26.2
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,51.3
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,36.91
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,53.05
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,82.3
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,215.7
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,154.4
614698,Cerrigcochion Road,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,223.9
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,6.78
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,38.97
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,27.05
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,30.97
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,165.5
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.55
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.5
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.53
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,52.48
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,45.64
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,57.91
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,73.8
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,221.2
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,191.2
614698,Cerrigcochion Road,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,244.4
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.36
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,39.24
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,28.9
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,29.41
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,39.7
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,165.5
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,121.1
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.95
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.6
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,91.9
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,52.6
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,41.35
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,58.1
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,76.6
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,220.5
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,174.3
614698,Cerrigcochion Road,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,244.7
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,37.0
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,26.16
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,28.06
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,156.6
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,110.1
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.1
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.2
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.9
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,51.57
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,37.79
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,57.31
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,87.1
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,216.9
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,158.7
614698,Cerrigcochion Road,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,242.6
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,36.49
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,24.91
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,28.73
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,44.5
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,154.3
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,104.6
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,122.2
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
