Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.54
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.7
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.8
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,47.31
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,38.44
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,54.82
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,81.6
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,200.0
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,160.4
614698,Cerrigcochion Road,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,231.3
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.54
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,38.07
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,26.3
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,29.63
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,161.3
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,110.5
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,126.5
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,42.0
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.7
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,43.1
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,35.03
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,51.82
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,80.4
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,181.8
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
614698,Cerrigcochion Road,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,219.2
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.28
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.54
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,38.56
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,27.41
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,31.5
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,163.0
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,114.9
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,135.0
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.31
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.6
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,44.51
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,34.51
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,51.87
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,82.8
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,187.4
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,144.6
614698,Cerrigcochion Road,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,219.3
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.5
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,38.86
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,27.93
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,33.15
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,163.9
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,117.7
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,142.1
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.11
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.4
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,47.27
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,35.78
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,54.98
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,86.6
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,198.6
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,150.6
614698,Cerrigcochion Road,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,232.5
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.16
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,36.66
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,26.94
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,31.84
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,154.8
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,113.5
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,136.7
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.73
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,52.2
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.0
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,42.0
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,33.23
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,54.36
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,88.4
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,176.8
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
614698,Cerrigcochion Road,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,230.2
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.34
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.01
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,40.11
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,30.67
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,33.47
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,170.6
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,129.7
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,144.4
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.79
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,48.9
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.2
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,45.38
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,36.84
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,54.04
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,78.2
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,192.4
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,155.2
614698,Cerrigcochion Road,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,229.9
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.07
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,35.28
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,26.28
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,30.53
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,149.5
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,110.6
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,131.5
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.1
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,41.19
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,35.42
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,46.53
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,62.8
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,174.3
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
614698,Cerrigcochion Road,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,198.4
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,37.69
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,27.7
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,30.95
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,159.6
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,116.7
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,132.7
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.0
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,43.51
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,36.03
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,45.08
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,54.9
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,183.3
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
614698,Cerrigcochion Road,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,191.5
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.86
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,37.99
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,28.93
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,32.85
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,161.3
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,121.9
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,141.4
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,24.9
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.34
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,48.11
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,37.65
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,46.73
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,56.5
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,203.2
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,158.0
614698,Cerrigcochion Road,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,199.2
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.23
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,34.43
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,27.17
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,31.49
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,146.3
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,114.3
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,24.9
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,44.08
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,34.18
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,45.38
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,62.0
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,185.8
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.6
614698,Cerrigcochion Road,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,193.6
