Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,35.99
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,27.05
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,31.01
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,152.5
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,113.5
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,133.0
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,24.8
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,40.45
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,32.55
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,42.43
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,57.4
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,170.5
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
614698,Cerrigcochion Road,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,180.0
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.33
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,36.22
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,27.6
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,31.72
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,153.4
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,116.1
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,137.0
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,24.7
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,42.66
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,39.47
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,47.85
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,58.8
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,179.8
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,166.7
614698,Cerrigcochion Road,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,203.9
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.18
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,35.76
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,27.67
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,34.7
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,151.4
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,116.3
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,148.9
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.07
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,24.6
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,42.49
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,39.21
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,53.52
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,83.3
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,179.3
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,165.4
614698,Cerrigcochion Road,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,227.4
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.89
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,36.69
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,26.38
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,35.48
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,155.2
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,151.9
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,24.6
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,42.56
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,35.2
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,55.3
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,94.5
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,180.0
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
614698,Cerrigcochion Road,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,234.5
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.67
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,36.68
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,27.81
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,33.53
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,155.4
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,24.5
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,40.78
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,35.25
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,50.18
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,74.5
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,172.2
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,147.7
614698,Cerrigcochion Road,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,213.2
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,39.16
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,30.79
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,33.28
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,165.5
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,129.3
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,142.4
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,24.4
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,44.85
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,36.51
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,48.29
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,66.3
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,189.0
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,152.9
614698,Cerrigcochion Road,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,204.7
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,37.32
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,32.1
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,32.25
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,157.3
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,133.6
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,137.4
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,24.4
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,42.43
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,40.29
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,49.67
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,62.8
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,177.9
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,167.2
614698,Cerrigcochion Road,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,209.7
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,34.46
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,27.03
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,31.58
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,145.0
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,112.9
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,134.6
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,24.3
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,39.82
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,32.84
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,48.81
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,78.1
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,166.8
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,136.8
614698,Cerrigcochion Road,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,205.6
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.53
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,35.45
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,25.92
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,33.74
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,149.8
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,108.5
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,144.4
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,24.3
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,43.25
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,31.68
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,52.71
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,181.9
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
614698,Cerrigcochion Road,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,222.7
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,35.49
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,27.34
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,31.17
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,149.8
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,114.2
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
