Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.28
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,41.8
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,24.2
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,44.39
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,33.54
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,53.34
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,90.2
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,186.6
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
614698,Cerrigcochion Road,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,225.3
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,37.26
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,24.98
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,27.84
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,40.9
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,157.1
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,104.7
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,119.2
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,24.1
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,43.69
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,33.45
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,44.49
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,62.5
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,183.4
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,188.0
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,34.79
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,25.53
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,28.06
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,147.0
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,106.7
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.28
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,24.1
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,42.64
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,33.9
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,45.85
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,65.9
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,179.3
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,141.3
614698,Cerrigcochion Road,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,193.3
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,33.8
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,25.74
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,27.75
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,142.3
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,107.1
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,117.9
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,39.39
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,31.3
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,47.42
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,76.8
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,165.5
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
614698,Cerrigcochion Road,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,199.8
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.45
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,40.29
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,26.54
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,30.22
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,43.8
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,168.1
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,110.4
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.86
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,45.47
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,32.24
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,49.14
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,73.7
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,189.7
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
614698,Cerrigcochion Road,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,206.3
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,35.43
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,25.73
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,26.38
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,147.9
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,107.3
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,111.6
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.76
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,41.22
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,33.3
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,44.36
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,172.0
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
614698,Cerrigcochion Road,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,186.2
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,35.52
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,23.39
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,25.53
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,148.2
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,96.9
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,107.7
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.5
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,43.0
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,35.65
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,44.77
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,62.4
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,179.3
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,148.6
614698,Cerrigcochion Road,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,186.8
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,30.44
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,24.55
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,26.68
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,127.4
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,101.5
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,112.8
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,39.75
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,31.4
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,41.8
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,61.1
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,165.9
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,129.9
614698,Cerrigcochion Road,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,174.8
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,31.89
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,25.29
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,26.33
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,133.1
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,104.5
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,111.6
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,38.1
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,39.2
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,31.11
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,43.94
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,65.2
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,164.4
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
614698,Cerrigcochion Road,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,183.7
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,31.37
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,24.38
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,25.87
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,100.9
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,109.8
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.15
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.98
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,43.7
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,28.73
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,43.63
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,68.4
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,182.4
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
614698,Cerrigcochion Road,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,181.8
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.46
