Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,30.04
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,25.51
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,27.5
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,125.1
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,105.7
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,34.26
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,30.25
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,40.56
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,55.2
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
614698,Cerrigcochion Road,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,169.9
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,31.37
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,25.88
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,27.5
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,107.0
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,116.3
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,35.33
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,30.21
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,38.3
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,146.5
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,124.8
614698,Cerrigcochion Road,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,160.1
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.01
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,33.98
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,27.39
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,28.74
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,140.9
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,112.7
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,121.2
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,24.1
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,37.57
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,33.14
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,39.2
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,155.4
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,136.3
614698,Cerrigcochion Road,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,163.2
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,37.8
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,28.07
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,30.22
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,157.3
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,127.6
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,24.2
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,42.91
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,34.62
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,39.49
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,178.1
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,144.1
614698,Cerrigcochion Road,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,165.2
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,34.56
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,23.92
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,25.13
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,145.1
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,101.0
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,108.2
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.3
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,38.23
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,29.73
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,35.16
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,159.8
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,124.4
614698,Cerrigcochion Road,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,32.54
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,23.0
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,20.08
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,41.3
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,84.8
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.3
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,36.35
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,27.59
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,30.16
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,151.5
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,115.1
614698,Cerrigcochion Road,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,34.25
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,23.57
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,21.44
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,40.5
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,143.3
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,90.9
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.3
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,38.0
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,27.96
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,32.68
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,158.3
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
614698,Cerrigcochion Road,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,137.1
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,29.67
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,23.15
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,20.65
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,123.8
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,87.2
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.4
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,32.95
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,28.74
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,29.09
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,137.1
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,28.95
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,22.88
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,22.11
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,121.1
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,93.1
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.5
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,35.3
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,27.02
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,31.42
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,44.3
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,147.3
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
614698,Cerrigcochion Road,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,131.1
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,25.89
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,22.3
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,20.67
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,108.2
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,92.8
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,87.3
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
