Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.5
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,29.2
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,26.15
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,31.85
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,121.5
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
614698,Cerrigcochion Road,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.08
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,27.55
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,23.02
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,20.37
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,115.4
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,85.9
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,24.6
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,30.5
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,26.38
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,32.96
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,47.9
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,127.2
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,110.7
614698,Cerrigcochion Road,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,26.64
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,22.19
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,20.25
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,111.8
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,92.9
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,85.5
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,24.8
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,29.99
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,27.8
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,33.02
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,46.6
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,125.3
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
614698,Cerrigcochion Road,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,137.9
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,25.74
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,22.18
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,20.05
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,107.4
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,92.6
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,84.2
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.49
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,24.9
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,28.55
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,27.82
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,33.88
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,49.7
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,116.3
614698,Cerrigcochion Road,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,27.28
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,22.23
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,19.18
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,113.7
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,92.5
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,80.4
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.0
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,30.88
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,27.53
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,32.46
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,45.8
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,128.3
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
614698,Cerrigcochion Road,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,134.8
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,25.62
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,22.36
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,19.9
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,106.7
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,83.5
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.0
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,30.72
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,28.37
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,32.66
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
614698,Cerrigcochion Road,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,26.45
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,22.44
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,19.58
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,82.2
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.1
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,30.16
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,26.41
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,32.01
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,44.9
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
614698,Cerrigcochion Road,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,26.52
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,20.54
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,19.49
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,110.6
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,85.2
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,81.8
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.2
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,29.71
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,24.4
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,32.14
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
614698,Cerrigcochion Road,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,27.48
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,21.53
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,20.79
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,89.2
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,87.8
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,31.01
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,25.01
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,33.36
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,51.0
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
614698,Cerrigcochion Road,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,138.4
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,27.36
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,23.74
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,21.55
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,113.7
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.4
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,31.53
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,28.91
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,34.48
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
614698,Cerrigcochion Road,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,143.1
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,27.78
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,23.92
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,22.21
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,17.2
