Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,115.4
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,98.9
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.5
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,31.84
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,27.46
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,35.32
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,50.4
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,113.6
614698,Cerrigcochion Road,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,146.7
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,28.11
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,24.3
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,20.62
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,117.3
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,100.7
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,86.8
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.6
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,31.46
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,28.2
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,33.8
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,140.3
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.93
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,26.76
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,22.61
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,20.49
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,93.4
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,85.8
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.7
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,29.86
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,26.07
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,36.35
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,57.2
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,123.4
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
614698,Cerrigcochion Road,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,150.3
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,26.14
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,21.79
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,19.26
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,108.8
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,90.1
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,80.8
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.8
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,29.12
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,25.57
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,31.89
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,120.6
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
614698,Cerrigcochion Road,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,26.54
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,20.17
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,19.52
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,110.5
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,83.8
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,81.9
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.8
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,29.8
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,24.23
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,32.93
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,52.9
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,100.9
614698,Cerrigcochion Road,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,25.99
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,20.43
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,19.76
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,108.1
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,84.7
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,83.0
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,25.9
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,29.77
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,24.29
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,32.57
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
614698,Cerrigcochion Road,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,135.2
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,26.48
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,21.8
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,19.61
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,110.2
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,90.5
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,82.3
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,25.9
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,29.59
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,26.22
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,32.24
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
614698,Cerrigcochion Road,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.83
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,25.02
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,21.22
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,19.99
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,104.0
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,88.2
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,83.8
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,27.75
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,24.53
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,33.86
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,57.7
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,114.9
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
614698,Cerrigcochion Road,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,26.94
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,22.03
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,19.0
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,91.0
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,79.4
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,30.24
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,25.63
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,32.56
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,50.9
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,125.1
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
614698,Cerrigcochion Road,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,134.9
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.74
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,26.69
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,22.1
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,20.85
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,111.0
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,91.5
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,87.3
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
