Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.2
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,30.01
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,27.16
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,33.79
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,50.3
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
614698,Cerrigcochion Road,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,25.92
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,21.03
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,20.42
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,107.9
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,87.3
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,85.7
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.15
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,29.1
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,25.02
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,33.58
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,53.7
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
614698,Cerrigcochion Road,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,139.6
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.54
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.47
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,27.36
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,21.97
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,20.73
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,114.3
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,91.5
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,87.4
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,31.06
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,26.18
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,33.79
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,53.0
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
614698,Cerrigcochion Road,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.02
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,26.66
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,20.9
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,20.38
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,86.8
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,85.8
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,30.15
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,24.78
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,34.95
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,57.9
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,124.8
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,145.1
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,26.1
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,21.94
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,19.6
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,108.9
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,90.9
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,82.3
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,29.34
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,25.94
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,32.76
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,49.9
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,121.8
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
614698,Cerrigcochion Road,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.94
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,25.75
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,21.83
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,19.32
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,108.0
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,81.5
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,29.92
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,25.3
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,32.39
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,51.3
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,125.1
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
614698,Cerrigcochion Road,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,26.7
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,21.38
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,19.56
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,111.8
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,89.1
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,82.5
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,30.08
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,25.2
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,31.94
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,49.0
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
614698,Cerrigcochion Road,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,26.67
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,20.92
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,19.38
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,87.3
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,81.8
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,30.05
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,25.24
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,32.36
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
614698,Cerrigcochion Road,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,135.3
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.99
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,26.3
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,19.62
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,19.09
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,109.4
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,81.7
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,80.1
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,30.24
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,24.19
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,32.59
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,51.6
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,125.1
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
614698,Cerrigcochion Road,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,26.66
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,20.11
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,20.14
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,83.4
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,84.1
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,30.64
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,24.56
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,34.3
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,57.7
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
614698,Cerrigcochion Road,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.24
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,27.44
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,20.65
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,20.69
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,114.1
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,85.4
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,86.5
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
