Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,31.08
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,24.62
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,34.81
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,57.9
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
614698,Cerrigcochion Road,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,144.1
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,28.86
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,22.31
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,22.38
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,119.7
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,92.5
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,94.0
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,32.7
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,26.73
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,32.07
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,40.5
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,135.1
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
614698,Cerrigcochion Road,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,28.24
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,23.54
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,23.49
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,117.7
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,99.1
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,32.08
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,28.16
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,33.4
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,42.5
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,133.1
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
614698,Cerrigcochion Road,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,28.57
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,25.14
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,23.55
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,119.4
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,104.4
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,99.5
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,32.19
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,30.83
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,33.76
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,38.1
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,127.9
614698,Cerrigcochion Road,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,29.22
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,24.22
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,22.06
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,122.0
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,100.6
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,92.9
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,33.11
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,28.71
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,33.03
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
614698,Cerrigcochion Road,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,27.82
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,23.2
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,22.21
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,116.3
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,32.09
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,28.12
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,33.19
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,44.2
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.93
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,27.75
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,22.5
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,22.07
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,93.4
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,92.8
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,32.56
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,27.39
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,33.0
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,135.3
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,113.6
614698,Cerrigcochion Road,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,27.81
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,21.38
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,21.54
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,115.8
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,88.8
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,90.5
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,32.72
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,27.5
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,32.45
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
614698,Cerrigcochion Road,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,27.99
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,21.34
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,21.69
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,116.7
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,88.8
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,91.2
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,32.11
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,27.32
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,33.52
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,46.4
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
614698,Cerrigcochion Road,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,27.1
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,22.37
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,21.61
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,112.7
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,92.6
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,90.7
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,27.4
