Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,31.24
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,28.05
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,33.6
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
614698,Cerrigcochion Road,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,27.79
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,21.96
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,21.77
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,115.4
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,91.0
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,91.4
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,32.04
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,27.77
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,34.04
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
614698,Cerrigcochion Road,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,28.58
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,22.79
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,21.99
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,118.8
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,92.3
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,34.05
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,29.02
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,34.32
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,141.0
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
614698,Cerrigcochion Road,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,142.9
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,27.63
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,22.48
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,23.18
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,92.6
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,96.9
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,32.06
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,27.78
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,36.18
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,55.1
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
614698,Cerrigcochion Road,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,27.52
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,22.05
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,23.38
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,114.5
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,91.3
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.42
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,32.35
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,27.68
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,38.8
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,60.8
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
614698,Cerrigcochion Road,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,161.7
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,30.79
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,22.45
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,23.68
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,128.3
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,93.3
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,99.6
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.3
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,36.43
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,28.29
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,41.21
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,69.2
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,151.3
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
614698,Cerrigcochion Road,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,171.3
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,27.64
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,20.65
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,22.54
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,115.2
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,85.6
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,94.5
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,32.89
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,27.53
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,40.86
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,72.1
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
614698,Cerrigcochion Road,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,170.1
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.31
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,28.22
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,22.73
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,23.52
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,117.9
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,94.3
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,33.79
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,29.25
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,41.4
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,71.1
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,140.7
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,121.8
614698,Cerrigcochion Road,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,173.1
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,27.93
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,22.23
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,22.28
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,116.7
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,92.1
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,93.7
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,34.86
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,31.88
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,38.69
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,51.9
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,145.1
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
614698,Cerrigcochion Road,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,161.6
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,28.35
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,23.0
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,23.31
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,118.8
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,33.7
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,32.47
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,39.73
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,51.1
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,134.8
614698,Cerrigcochion Road,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,166.3
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,27.88
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,22.29
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,23.27
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,92.6
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
