Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,41.2
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,33.46
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,30.13
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,41.82
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,65.9
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,140.0
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,125.3
614698,Cerrigcochion Road,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,175.0
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,27.94
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,20.09
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,22.55
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,117.2
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,84.0
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,95.1
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.99
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,32.97
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,28.8
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,40.94
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,66.2
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,137.8
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,120.4
614698,Cerrigcochion Road,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,171.7
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,28.41
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,20.7
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,23.05
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,119.2
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,86.3
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,97.2
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,35.73
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,31.68
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,39.9
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,62.2
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,149.6
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,132.3
614698,Cerrigcochion Road,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,167.4
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.94
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,28.35
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,20.53
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,22.62
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,85.4
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,35.8
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,31.46
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,37.86
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,56.5
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,149.2
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
614698,Cerrigcochion Road,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,158.5
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.77
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,28.5
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,22.97
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,23.19
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,119.1
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,97.6
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,41.88
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,36.34
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,40.39
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,174.7
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,169.3
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,30.75
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,23.78
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,23.97
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,129.5
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,101.3
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,41.01
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,34.44
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,40.39
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,62.1
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,173.0
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,143.1
614698,Cerrigcochion Road,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,169.6
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,30.47
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,24.93
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,24.68
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,128.4
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,103.7
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,104.7
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,40.26
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,34.87
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,42.02
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,58.2
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,169.1
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,144.9
614698,Cerrigcochion Road,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,176.2
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,28.37
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,22.41
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,23.17
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,119.0
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,93.3
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.52
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,39.62
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,35.57
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,41.19
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,165.5
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,148.0
614698,Cerrigcochion Road,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,172.5
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,29.41
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,21.26
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,23.45
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,124.5
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,88.8
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,99.6
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.35
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,41.27
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,34.09
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,45.18
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,71.5
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,173.2
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.7
614698,Cerrigcochion Road,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,190.3
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.31
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,28.66
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,21.86
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,24.43
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,121.4
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,91.8
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,104.1
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.29
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
