Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,37.6
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,35.7
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,54.27
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,96.6
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,158.2
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
614698,Cerrigcochion Road,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,229.1
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,27.38
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,21.49
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,22.62
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,116.2
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,90.2
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,38.97
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,34.03
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,43.59
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,68.8
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,164.4
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
614698,Cerrigcochion Road,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,184.6
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,28.39
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,21.78
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,22.37
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,120.5
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,91.5
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,95.1
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.63
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.45
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,64.8
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,38.84
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,42.69
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,44.18
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,51.2
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,163.8
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,177.6
614698,Cerrigcochion Road,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,186.5
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,27.89
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,22.18
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,22.68
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.47
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,64.0
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,41.0
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,42.99
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,43.36
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,172.9
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,178.7
614698,Cerrigcochion Road,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,183.1
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,27.57
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,21.71
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,23.17
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,91.2
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,98.6
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.02
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.77
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.86
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,40.07
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,42.66
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,43.7
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,52.0
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,168.9
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,178.4
614698,Cerrigcochion Road,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,184.7
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,27.45
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,21.69
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,23.12
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,116.7
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,91.5
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,98.7
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.48
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,36.64
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,36.93
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,46.32
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,71.8
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,154.5
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,154.7
614698,Cerrigcochion Road,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,196.3
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,28.45
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,21.43
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,23.41
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,121.0
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,90.2
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,100.0
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.07
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.98
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,39.32
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,35.84
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,54.87
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,166.5
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,149.6
614698,Cerrigcochion Road,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,231.6
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,28.68
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,21.03
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,22.94
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,122.0
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,88.9
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.34
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.86
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,38.57
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,36.76
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,50.22
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,83.9
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,162.8
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,154.1
614698,Cerrigcochion Road,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,212.6
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,28.63
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,21.03
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,23.98
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,121.9
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,89.0
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,102.8
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.63
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,37.47
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,34.09
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,50.62
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,158.6
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,143.2
614698,Cerrigcochion Road,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,214.5
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,28.42
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,21.47
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,22.72
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,120.6
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,90.5
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,96.9
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,37.53
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,34.58
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,47.38
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,76.1
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,158.4
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,145.0
614698,Cerrigcochion Road,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,200.5
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.02
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,30.9
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,21.79
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,24.05
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,102.5
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
