Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,42.46
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,37.0
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,45.2
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,65.0
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,179.8
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,155.0
614698,Cerrigcochion Road,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,191.1
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.11
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,30.05
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,22.95
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,24.72
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,96.6
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,105.5
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.47
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,40.11
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,39.02
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,50.12
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,72.7
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,169.7
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,163.2
614698,Cerrigcochion Road,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,212.2
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,31.69
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,24.82
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,25.3
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,134.7
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,104.3
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,108.0
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.45
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,41.06
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,42.29
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,47.81
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,55.5
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,173.4
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,176.8
614698,Cerrigcochion Road,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,202.4
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,28.36
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,24.06
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,24.55
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,120.3
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,101.1
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,104.9
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.64
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.43
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,37.69
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,43.66
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,53.58
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,78.9
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,158.6
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,182.5
614698,Cerrigcochion Road,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,226.4
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,29.27
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,23.27
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,25.17
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,124.2
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,107.3
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.73
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,42.31
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,39.54
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,46.27
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,56.7
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,178.4
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,165.4
614698,Cerrigcochion Road,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,195.5
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,31.48
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,22.2
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,27.25
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,133.0
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,93.3
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,115.8
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.19
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.24
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,42.57
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,39.28
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,48.17
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,62.0
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,178.6
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,163.5
614698,Cerrigcochion Road,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,203.0
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,31.27
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,23.53
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,24.89
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,99.3
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,106.4
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,43.23
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,41.83
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,44.26
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,46.6
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,182.7
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,174.7
614698,Cerrigcochion Road,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,187.0
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,31.84
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,23.28
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,26.22
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,135.0
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,112.0
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,44.46
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,37.1
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,45.77
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,64.2
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,187.8
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,155.3
614698,Cerrigcochion Road,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,193.4
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,32.26
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,22.52
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,27.72
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,137.1
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,95.3
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.58
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,44.87
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,36.34
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,51.29
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,78.5
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,189.7
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,152.8
614698,Cerrigcochion Road,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,216.9
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,31.44
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,23.99
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,26.25
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,101.5
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,112.4
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.2
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
