Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,43.53
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,37.86
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,46.97
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,59.0
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,183.8
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
614698,Cerrigcochion Road,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,198.8
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,33.31
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,24.63
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,29.37
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,103.6
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,125.0
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,42.53
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,34.95
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,45.83
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,61.6
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,179.1
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,146.2
614698,Cerrigcochion Road,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,193.6
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,37.31
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,23.32
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,28.86
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,51.0
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,158.1
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,123.4
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.85
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,44.04
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,31.7
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,43.1
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,72.1
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,186.4
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,182.6
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.26
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,36.77
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,25.76
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,32.88
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,156.1
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,109.1
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,141.4
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,43.96
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,34.42
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,44.82
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,60.1
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,186.2
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
614698,Cerrigcochion Road,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,190.9
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.98
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,38.12
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,25.97
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,30.54
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,160.7
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,109.2
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,131.4
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.11
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,45.03
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,34.91
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,49.46
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,66.8
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,189.4
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,146.3
614698,Cerrigcochion Road,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,208.7
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,34.6
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,24.85
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,28.79
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,145.4
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,104.6
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,123.4
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.59
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,60.7
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,43.23
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,34.48
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,54.11
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,82.4
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,181.3
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,144.3
614698,Cerrigcochion Road,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,228.1
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.79
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,33.12
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,24.05
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,27.66
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,139.6
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,101.1
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,118.8
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.07
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,57.2
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.8
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,40.4
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,33.97
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,49.8
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,69.9
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,169.7
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
614698,Cerrigcochion Road,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,210.2
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.19
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,32.69
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,23.82
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,29.09
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,137.9
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,100.2
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,124.8
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.73
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,56.7
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.1
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,39.68
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,32.33
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,51.09
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,79.3
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,167.0
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,135.4
614698,Cerrigcochion Road,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,215.6
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.03
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,35.24
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,25.8
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,28.86
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,147.3
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,107.0
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,123.1
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.24
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,49.2
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,42.29
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,35.8
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,47.12
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,176.3
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,197.8
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.47
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,34.62
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,25.8
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,28.79
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,144.6
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,107.3
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,122.5
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.9
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,40.34
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,34.84
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,47.89
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,60.4
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,167.7
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,144.6
614698,Cerrigcochion Road,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,200.0
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,34.53
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,25.37
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,29.65
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,144.5
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,106.0
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,125.8
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
