Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.91
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,38.91
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,35.12
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,48.72
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,66.0
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,162.4
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,145.6
614698,Cerrigcochion Road,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,203.5
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.08
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,35.39
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,26.65
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,30.28
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,148.7
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,129.3
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.31
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,41.01
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,34.75
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,47.53
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,61.5
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,172.2
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,145.0
614698,Cerrigcochion Road,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,200.0
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.39
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,37.06
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,29.75
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,36.22
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,156.1
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,125.0
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,155.2
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.52
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.75
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,42.92
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,40.71
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,54.26
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,70.1
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,180.0
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,169.9
614698,Cerrigcochion Road,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,229.4
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.45
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.58
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,35.6
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,25.95
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,30.46
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,150.0
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,108.7
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,130.2
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,38.1
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,44.4
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,37.09
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,49.15
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,63.5
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,186.1
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
614698,Cerrigcochion Road,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,206.9
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.11
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,33.04
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,23.93
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,27.62
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,138.4
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,100.1
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.66
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.51
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.29
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,41.76
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,40.35
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,45.44
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,174.7
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,167.6
614698,Cerrigcochion Road,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,190.4
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,31.76
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,23.82
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,27.07
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,134.2
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,100.0
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,115.4
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.92
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.22
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,41.28
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,40.88
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,45.22
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,52.0
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,174.2
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,170.6
614698,Cerrigcochion Road,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,190.7
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.79
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,32.2
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,27.04
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,28.77
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,135.2
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,112.9
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,122.0
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,37.19
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,38.82
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,45.22
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,52.3
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,155.8
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
614698,Cerrigcochion Road,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,189.9
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.49
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.93
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,33.62
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,27.54
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,30.76
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,141.4
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,114.6
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,130.6
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.37
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,67.9
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,99.3
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,40.42
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,41.25
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,56.47
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,83.2
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,169.6
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,170.7
614698,Cerrigcochion Road,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,236.5
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.14
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.34
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,33.46
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,24.99
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,29.34
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,141.0
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,104.4
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,124.8
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.09
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.17
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.89
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,56.1
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.6
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,48.82
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,35.95
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,52.71
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,78.8
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,204.5
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,149.7
614698,Cerrigcochion Road,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,221.1
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.42
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,32.96
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,24.29
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,29.57
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,138.1
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,101.3
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,125.7
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.44
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.89
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.51
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,48.9
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.4
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,44.22
