Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,35.42
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,54.59
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,82.3
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,184.5
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,147.3
614698,Cerrigcochion Road,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,228.5
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,32.42
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,25.43
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,28.37
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,136.5
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,106.1
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,120.5
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.27
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.27
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,42.43
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,40.15
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,50.0
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,67.2
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,178.4
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,166.6
614698,Cerrigcochion Road,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,209.5
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.47
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,32.18
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,24.76
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,28.58
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,103.7
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,121.5
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.45
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.33
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.2
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,49.79
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,36.18
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,50.32
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,78.2
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,208.6
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
614698,Cerrigcochion Road,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,211.2
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,31.91
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,24.13
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,28.22
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,134.1
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,101.0
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.23
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.36
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.9
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,47.19
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,36.05
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,49.32
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,68.9
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,197.3
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,150.3
614698,Cerrigcochion Road,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,207.1
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.14
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,32.53
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,23.98
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,29.4
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,136.8
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,100.2
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,125.0
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.72
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.46
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,39.7
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.5
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.33
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,50.05
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,37.5
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,53.69
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,81.6
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,209.2
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,155.9
614698,Cerrigcochion Road,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,225.5
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.05
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,32.99
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,23.98
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,29.7
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,138.6
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,100.2
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,126.2
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.53
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.78
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.0
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,45.44
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,37.3
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,55.09
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,79.8
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,190.1
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
614698,Cerrigcochion Road,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,231.9
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.08
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,35.54
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,26.11
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,30.88
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,108.6
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,130.6
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.67
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.59
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.86
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,49.33
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,43.04
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,53.56
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,58.4
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,205.2
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,178.3
614698,Cerrigcochion Road,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,224.6
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,36.21
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,28.78
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,30.9
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,152.6
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,131.0
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.93
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.42
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.3
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.9
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,51.45
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,42.44
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,56.29
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,71.7
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,215.0
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,176.7
614698,Cerrigcochion Road,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,236.8
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.47
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,35.93
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,25.54
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,30.92
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,152.0
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,107.2
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,131.3
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.44
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.21
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,50.89
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,39.43
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,52.1
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,72.8
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,213.4
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,164.8
614698,Cerrigcochion Road,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,219.9
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.43
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,33.28
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,27.52
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,31.46
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,140.4
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,115.0
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,133.2
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.68
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.66
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,47.86
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,40.4
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,56.71
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,85.8
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,200.0
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,168.2
614698,Cerrigcochion Road,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,239.3
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,35.32
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,27.02
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,29.28
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,148.5
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,113.0
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,123.9
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
