Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.34
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.49
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,48.45
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,41.71
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,52.7
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,64.6
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,202.2
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,173.5
614698,Cerrigcochion Road,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,221.7
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.54
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,37.92
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,26.68
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,31.13
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,44.2
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,159.9
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,112.2
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,132.3
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.7
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,52.48
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,39.94
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,50.85
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,71.3
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,220.3
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,167.0
614698,Cerrigcochion Road,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,214.3
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,35.97
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,27.61
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,28.74
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,152.5
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,116.5
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,123.9
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.43
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.47
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.57
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,47.81
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,44.91
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,51.79
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,53.3
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,202.4
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,188.2
614698,Cerrigcochion Road,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,221.1
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.39
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,35.55
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,27.74
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,32.44
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,150.9
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,117.3
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,139.8
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.76
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,26.2
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,43.26
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,36.65
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,50.46
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,68.6
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,183.7
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
614698,Cerrigcochion Road,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,216.5
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,34.52
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,27.65
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,33.46
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,146.7
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,116.7
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,143.4
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,42.15
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,35.77
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,49.48
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,70.1
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,178.3
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
614698,Cerrigcochion Road,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,210.2
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.73
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,36.56
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,30.06
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,34.54
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,154.6
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,126.8
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,148.6
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,25.9
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,43.56
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,37.8
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,53.37
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,79.5
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,183.8
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,159.1
614698,Cerrigcochion Road,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,226.5
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.6
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.71
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,35.76
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,28.53
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,30.76
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,151.5
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,132.8
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,25.8
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,42.61
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,36.95
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,50.29
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,71.5
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,179.7
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
614698,Cerrigcochion Road,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,213.9
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.54
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,36.38
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,28.46
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,30.64
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,153.6
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,131.4
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,25.7
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,42.72
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,39.65
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,46.87
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,51.6
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,179.5
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,166.0
614698,Cerrigcochion Road,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,198.5
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.24
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,38.49
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,29.8
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,33.42
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,162.5
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,143.6
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.44
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,25.5
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,46.54
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,46.84
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,47.69
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,47.3
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,195.8
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,196.6
614698,Cerrigcochion Road,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,202.4
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.7
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,35.2
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,26.32
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,30.82
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,149.0
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,110.7
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,25.4
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,44.48
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,36.77
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,47.41
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,61.0
