Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,153.8
614698,Cerrigcochion Road,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,201.1
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.17
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,34.38
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,25.7
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,30.83
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,145.2
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,107.9
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,132.2
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,42.12
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,41.47
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,47.36
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,52.0
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,177.2
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,173.0
614698,Cerrigcochion Road,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,199.6
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.5
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,34.27
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,26.46
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,30.24
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,143.9
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,110.5
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,129.5
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,25.2
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,41.4
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,40.59
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,48.27
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,59.7
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,173.6
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,168.9
614698,Cerrigcochion Road,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,203.2
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.07
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,35.41
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,29.47
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,31.68
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,123.4
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,136.0
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.89
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,25.0
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,44.41
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,40.95
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,48.26
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,52.1
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,186.9
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,170.9
614698,Cerrigcochion Road,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,204.2
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,35.78
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,26.77
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,31.1
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,150.6
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,112.1
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,132.8
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,24.9
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,43.84
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,34.08
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,49.69
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,71.9
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,184.0
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
614698,Cerrigcochion Road,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,209.6
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.5
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,36.94
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,27.8
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,32.65
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,155.0
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,116.5
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,139.3
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,24.7
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,47.25
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,37.89
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,53.11
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,78.4
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,197.4
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,160.4
614698,Cerrigcochion Road,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,223.8
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.35
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.77
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,35.75
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,27.13
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,30.77
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,150.5
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,113.9
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,131.9
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.46
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,24.6
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,45.88
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,40.9
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,45.45
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,55.9
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,192.8
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,172.6
614698,Cerrigcochion Road,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,192.4
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.21
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,34.03
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,26.13
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,31.39
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,143.5
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,109.1
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,133.8
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.24
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,24.5
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,46.09
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,41.75
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,45.1
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,52.1
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,193.9
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,177.3
614698,Cerrigcochion Road,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,189.8
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,31.73
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,23.95
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,28.32
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,100.3
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,120.9
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,24.4
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,41.37
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,31.17
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,45.47
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,67.4
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,174.6
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
614698,Cerrigcochion Road,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,192.0
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,31.44
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,22.89
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,27.89
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,132.4
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,95.8
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,119.0
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.98
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,24.3
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,39.45
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,37.34
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,46.7
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,66.4
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,165.4
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,157.1
614698,Cerrigcochion Road,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,197.8
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.21
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,33.27
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,27.08
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,30.31
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,140.4
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,113.3
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,130.0
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.34
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
