Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.23
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,24.2
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,41.86
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,40.14
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,52.75
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,69.2
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,176.1
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,167.3
614698,Cerrigcochion Road,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,223.3
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.57
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.32
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,34.24
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,25.49
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,30.55
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,145.3
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,107.4
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,132.2
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.27
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.98
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,24.1
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,46.84
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,35.25
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,52.01
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,70.7
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,197.6
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
614698,Cerrigcochion Road,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,221.1
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.33
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.78
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,38.15
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,25.85
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,30.39
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,160.6
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,108.3
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,131.4
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.9
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,46.6
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.1
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,24.1
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,46.82
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,34.36
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,54.98
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,83.4
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,196.4
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
614698,Cerrigcochion Road,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,232.5
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.87
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,34.51
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,27.29
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,29.16
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,145.4
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,113.9
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,125.6
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,41.97
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,36.23
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,48.3
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,64.5
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,176.5
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
614698,Cerrigcochion Road,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,203.7
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,31.65
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,24.79
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,28.72
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,103.5
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,122.6
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.79
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,37.32
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,33.95
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,49.29
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,76.1
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,156.2
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
614698,Cerrigcochion Road,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,207.8
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,33.95
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,25.4
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,29.96
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,142.8
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,106.2
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,128.1
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.23
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,40.57
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,33.11
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,48.66
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,76.2
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,170.6
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,138.1
614698,Cerrigcochion Road,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,205.7
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,34.7
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,23.72
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,27.02
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,145.9
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,99.1
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,115.3
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,42.76
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,28.15
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,43.47
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,73.8
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,179.4
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
614698,Cerrigcochion Road,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,183.3
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,35.59
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,26.91
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,29.15
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,150.0
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,113.1
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,124.1
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,41.9
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,40.59
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,32.1
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,45.75
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,70.2
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,170.7
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,135.4
614698,Cerrigcochion Road,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,193.1
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,32.76
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,26.14
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,28.33
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,138.6
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,109.6
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,121.1
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,38.63
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,31.9
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,43.18
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,66.5
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,163.2
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
614698,Cerrigcochion Road,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,182.3
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,32.51
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,24.98
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,27.5
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,137.1
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,105.0
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,117.8
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,36.55
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,29.97
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,42.86
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,62.8
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,153.5
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,181.2
