Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,29.64
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,23.35
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,27.89
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,124.9
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,97.8
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.99
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,23.7
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,32.69
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,35.4
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,42.11
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,63.1
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
614698,Cerrigcochion Road,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,177.8
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,29.32
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,23.66
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,26.48
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,123.2
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,98.7
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,113.1
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,23.7
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,32.33
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,32.1
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,37.91
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,52.9
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
614698,Cerrigcochion Road,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,160.0
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,33.45
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,28.24
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,30.62
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,129.9
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,36.54
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,33.79
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,42.62
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,152.6
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,179.2
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,37.48
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,29.06
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,31.93
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,156.1
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,135.0
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,40.43
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,33.87
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,46.1
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,59.8
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,168.0
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,140.6
614698,Cerrigcochion Road,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,193.0
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,32.6
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,24.4
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,26.37
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,136.6
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,102.5
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.01
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,37.7
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,29.18
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,42.85
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,71.9
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.1
614698,Cerrigcochion Road,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,179.6
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.21
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,29.97
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,21.65
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,20.1
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,124.9
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,84.5
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,34.77
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,25.28
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,35.86
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,63.8
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,144.4
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
614698,Cerrigcochion Road,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,32.59
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,20.88
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,19.41
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,46.0
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,86.7
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,81.7
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,36.15
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,26.24
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,32.77
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,57.0
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,150.1
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
614698,Cerrigcochion Road,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,136.5
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.47
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,34.12
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,23.45
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,20.4
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,142.4
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,97.3
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,86.2
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,23.7
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,39.04
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,28.36
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,33.88
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,53.4
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,162.2
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
614698,Cerrigcochion Road,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,31.84
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,23.86
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,20.49
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,86.8
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,23.7
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,35.14
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,29.93
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,35.51
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,146.3
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
614698,Cerrigcochion Road,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,30.0
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,22.61
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,21.22
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,125.1
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,89.7
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
