Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,36.51
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,28.83
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,34.5
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,47.0
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,151.7
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
614698,Cerrigcochion Road,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,144.1
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.3
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,26.78
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,22.37
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,21.28
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,111.3
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,31.77
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,27.3
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,33.88
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,113.1
614698,Cerrigcochion Road,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,26.39
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,21.79
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,19.87
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,109.7
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,90.3
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,83.4
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,30.12
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,26.86
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,32.8
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,27.07
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,21.67
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,20.2
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,84.8
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,31.67
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,27.14
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,33.75
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,47.8
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,131.9
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,112.4
614698,Cerrigcochion Road,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,140.6
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.24
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,26.84
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,21.09
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,20.03
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,111.3
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,87.4
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,83.9
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,31.84
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,25.54
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,32.36
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
614698,Cerrigcochion Road,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,27.62
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,22.02
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,20.34
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,91.1
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,85.2
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,30.9
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,25.93
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,33.03
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,49.6
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
614698,Cerrigcochion Road,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,137.2
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,27.95
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,23.53
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,19.84
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,116.0
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,97.3
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,83.2
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,30.78
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,27.21
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,33.84
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,127.2
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,140.6
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,27.27
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,22.62
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,20.51
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,113.0
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,86.1
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,30.0
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,26.37
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,33.15
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
614698,Cerrigcochion Road,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,137.6
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,27.5
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,22.92
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,19.96
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,114.0
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,83.7
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,30.44
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,26.6
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,33.28
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
614698,Cerrigcochion Road,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,138.1
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.02
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,26.82
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,22.72
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,20.1
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,83.8
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,30.69
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,26.58
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,33.34
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
614698,Cerrigcochion Road,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,137.8
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.68
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,27.6
