Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,22.7
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,19.97
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,114.5
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,93.9
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,83.6
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,32.84
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,26.74
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,32.66
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
614698,Cerrigcochion Road,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,28.22
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,21.75
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,20.16
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,117.2
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,90.2
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,84.5
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,24.1
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,31.57
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,27.38
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,33.36
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,130.5
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
614698,Cerrigcochion Road,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,26.6
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,21.95
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,20.51
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,90.6
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,85.9
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.1
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,29.83
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,27.18
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,34.2
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,47.9
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,123.1
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
614698,Cerrigcochion Road,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.67
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,27.76
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,23.14
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,19.62
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,115.5
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,82.1
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,24.1
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,31.26
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,28.49
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,35.31
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,49.1
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,117.6
614698,Cerrigcochion Road,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,26.94
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,24.19
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,20.47
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,99.9
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,85.8
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,24.2
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,30.62
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,29.79
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,33.94
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
614698,Cerrigcochion Road,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,26.37
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,23.21
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,20.61
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,109.0
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,86.3
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,24.2
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,29.71
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,27.57
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,33.64
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
614698,Cerrigcochion Road,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,139.4
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,27.46
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,23.68
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,21.4
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,113.9
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,97.6
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,89.7
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,24.3
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,30.62
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,29.53
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,34.88
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
614698,Cerrigcochion Road,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,26.74
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,22.8
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,20.93
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,87.9
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,24.4
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,30.24
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,28.85
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,34.63
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,125.3
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
614698,Cerrigcochion Road,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.02
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,26.76
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,22.56
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,20.59
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,111.0
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,86.2
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,24.4
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,30.05
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,28.71
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,33.64
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,41.8
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,124.1
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
614698,Cerrigcochion Road,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,26.94
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,20.9
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,20.18
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,86.6
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,84.6
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
