Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,24.5
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,30.45
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,25.11
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,34.76
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,54.8
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
614698,Cerrigcochion Road,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,26.92
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,22.42
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,20.4
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,85.4
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,24.5
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,30.6
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,26.24
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,33.57
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,50.4
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,126.5
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
614698,Cerrigcochion Road,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.96
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,27.18
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,23.41
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,20.77
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,112.9
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,96.6
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,87.0
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,24.6
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,30.59
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,28.21
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,33.82
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
614698,Cerrigcochion Road,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,140.5
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.3
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,26.74
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,23.25
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,20.71
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,110.5
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,86.3
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,24.7
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,30.9
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,30.76
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,34.07
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
614698,Cerrigcochion Road,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.66
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,27.09
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,24.23
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,21.1
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,112.1
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,99.5
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,88.2
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,24.8
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,30.6
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,28.49
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,34.83
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
614698,Cerrigcochion Road,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,27.65
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,22.68
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,21.01
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,114.5
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,87.9
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,24.8
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,31.24
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,27.28
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,34.5
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,49.7
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
614698,Cerrigcochion Road,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,142.6
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,27.13
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,23.36
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,20.53
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,112.4
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,85.8
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,24.9
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,31.83
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,27.73
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,36.2
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,131.5
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
614698,Cerrigcochion Road,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,149.9
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,27.17
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,23.19
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,20.21
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,112.4
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,84.2
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,24.9
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,30.97
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,27.43
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,34.13
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,26.83
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,22.94
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,21.0
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,87.5
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,25.0
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,30.58
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,26.7
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,35.75
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,55.4
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
614698,Cerrigcochion Road,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.73
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,28.26
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,23.41
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,20.83
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,117.0
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,96.3
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,86.9
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,25.1
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,32.18
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,27.29
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,35.68
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,54.0
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
614698,Cerrigcochion Road,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,147.6
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,27.23
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,21.53
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,20.91
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,112.5
