Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,88.6
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,87.0
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,25.2
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,31.49
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,28.84
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,35.6
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,118.4
614698,Cerrigcochion Road,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,27.43
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,22.07
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,20.31
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,113.2
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,90.7
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,84.7
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,31.26
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,27.67
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,35.27
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,49.5
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.57
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,27.95
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,21.23
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,20.77
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,87.9
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,87.0
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.68
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,36.02
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,35.48
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,34.37
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,148.8
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,146.0
614698,Cerrigcochion Road,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,143.1
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,26.62
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,21.96
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,21.03
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,88.0
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,34.66
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,31.66
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,31.74
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,142.8
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.45
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,27.93
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,23.83
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,22.27
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,34.91
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,27.93
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,33.16
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,143.7
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
614698,Cerrigcochion Road,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,29.08
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,23.93
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,21.47
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,121.0
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,98.7
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,90.2
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,36.26
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,27.56
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,32.69
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,149.8
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
614698,Cerrigcochion Road,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,27.42
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,23.59
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,21.3
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,113.9
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,97.2
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,89.4
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,34.63
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,27.2
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,32.14
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,142.9
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
614698,Cerrigcochion Road,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,28.57
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,23.35
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,21.28
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,119.0
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,89.3
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,36.05
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,29.01
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,32.24
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,149.0
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
614698,Cerrigcochion Road,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,28.64
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,22.17
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,21.1
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,91.9
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,88.5
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.31
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,37.51
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,36.5
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,32.29
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,155.4
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,150.1
614698,Cerrigcochion Road,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.68
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,27.72
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,22.89
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,21.17
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,116.3
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,89.5
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.21
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
