Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,36.02
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,37.24
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,36.29
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,150.2
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,154.4
614698,Cerrigcochion Road,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,152.5
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.76
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,27.69
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,22.85
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,20.74
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,88.0
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,34.87
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,27.98
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,33.54
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,48.7
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,145.7
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
614698,Cerrigcochion Road,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.63
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,27.52
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,22.23
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,20.85
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,115.8
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,88.4
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.36
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,35.32
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,27.26
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,34.35
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,147.6
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
614698,Cerrigcochion Road,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,144.3
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.21
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,28.31
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,23.61
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,20.74
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,118.9
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,98.5
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,87.9
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,36.45
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,31.71
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,34.64
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,145.4
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,27.61
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,23.63
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,21.27
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,116.1
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,98.7
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,90.2
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,36.01
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,34.17
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,36.25
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,150.7
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
614698,Cerrigcochion Road,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.54
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,28.62
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,22.84
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,20.81
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,120.7
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,88.3
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,36.35
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,33.89
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,37.34
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,142.5
614698,Cerrigcochion Road,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,156.9
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.93
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,28.82
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,22.72
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,21.51
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,121.0
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,94.8
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,91.0
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.45
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,35.53
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,31.27
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,39.28
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,57.0
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,148.7
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,130.4
614698,Cerrigcochion Road,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,28.0
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,22.99
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,21.31
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,116.9
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,95.3
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,89.7
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.54
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,33.95
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,31.97
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,46.39
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,73.9
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,140.9
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
614698,Cerrigcochion Road,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,193.1
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,28.64
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,22.6
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,21.66
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,119.7
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,91.2
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.95
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,35.46
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,32.34
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,43.0
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,66.2
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,179.6
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,28.47
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,22.78
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,20.91
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,119.2
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,88.0
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,37.58
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,32.38
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,36.35
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,49.7
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,156.6
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,151.9
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.38
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,29.71
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,24.6
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,20.69
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,125.0
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,102.4
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,87.3
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
