Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.32
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,41.64
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,36.25
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,34.44
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,49.2
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,174.1
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
614698,Cerrigcochion Road,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,27.95
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,26.68
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,21.76
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,118.0
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,111.4
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,92.2
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,34.6
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,34.65
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,38.62
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,49.6
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,145.1
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,144.6
614698,Cerrigcochion Road,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,162.4
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,29.36
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,28.78
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,22.68
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,123.9
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,120.0
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,96.3
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,35.96
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,40.66
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,38.49
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,151.2
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,169.6
614698,Cerrigcochion Road,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,162.4
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,27.92
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,27.67
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,22.39
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,118.2
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,115.7
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,37.99
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,40.9
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,36.7
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,160.1
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,170.9
614698,Cerrigcochion Road,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,155.1
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,28.91
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,26.8
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,23.06
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,122.2
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,111.8
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.27
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,37.51
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,44.67
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,40.09
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,187.2
614698,Cerrigcochion Road,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,168.8
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,29.01
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,25.88
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,22.69
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,123.1
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,108.4
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.15
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,36.0
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,44.61
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,40.95
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,56.2
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,187.7
614698,Cerrigcochion Road,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,172.8
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,28.99
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,22.45
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,22.21
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,122.3
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,94.0
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,36.75
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,33.27
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,39.5
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,53.4
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
614698,Cerrigcochion Road,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,166.4
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.82
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,28.59
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,21.85
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,22.4
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,120.6
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,91.3
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,94.9
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,34.41
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,31.41
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,37.38
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,55.2
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
614698,Cerrigcochion Road,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,157.3
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,29.94
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,22.71
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,22.06
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,126.1
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,93.4
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,36.81
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,31.95
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,39.61
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,58.4
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,154.4
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.3
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,28.11
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,22.64
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,21.94
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,118.4
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,94.5
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.36
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
