Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,35.6
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,33.33
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,36.43
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,49.0
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,149.7
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
614698,Cerrigcochion Road,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,153.4
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,31.79
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,21.79
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,22.59
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,90.9
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,95.7
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,38.88
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,29.34
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,35.7
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,59.0
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,163.0
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,122.2
614698,Cerrigcochion Road,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,149.9
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,28.32
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,22.41
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,21.64
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,119.1
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,91.6
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,39.42
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,31.65
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,36.48
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,164.9
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
614698,Cerrigcochion Road,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,153.3
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,28.39
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,21.97
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,21.33
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,119.6
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,91.5
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,90.4
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,38.64
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,34.66
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,39.01
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,51.8
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,161.8
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,143.7
614698,Cerrigcochion Road,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,163.8
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.88
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,28.17
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,21.8
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,21.18
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,119.3
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,91.1
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,37.75
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,34.12
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,41.75
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,66.4
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,158.9
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,142.2
614698,Cerrigcochion Road,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,175.7
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,28.8
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,21.73
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,21.78
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,121.9
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,90.9
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,92.4
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.78
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,37.88
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,35.38
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,45.16
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,71.9
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,159.2
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,147.1
614698,Cerrigcochion Road,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,190.3
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,28.89
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,21.32
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,21.72
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,122.5
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,89.3
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,92.4
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.35
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,37.07
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,38.91
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,47.08
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,65.8
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,161.7
614698,Cerrigcochion Road,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,198.3
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,28.99
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,22.44
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,22.06
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,122.9
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,93.7
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.06
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.71
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.2
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,39.66
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,38.27
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,48.25
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,70.3
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,167.0
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,159.1
614698,Cerrigcochion Road,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,203.1
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.54
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,28.77
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,21.6
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,22.02
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,121.7
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,90.6
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,93.7
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.64
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.9
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,38.46
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,36.83
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,48.57
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,74.3
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,161.9
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,153.9
614698,Cerrigcochion Road,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,204.6
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,30.54
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,21.92
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,22.38
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,129.5
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,95.1
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.82
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.67
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,41.02
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,39.55
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,48.51
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,65.7
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,172.7
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
614698,Cerrigcochion Road,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,204.3
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,29.46
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,22.71
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,24.13
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,125.0
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,95.3
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,102.9
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
