Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,41.69
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,37.21
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,47.34
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,68.5
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,175.7
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,155.1
614698,Cerrigcochion Road,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,199.8
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,31.16
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,22.71
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,24.62
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,131.9
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,104.8
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.62
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.47
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,42.52
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,37.66
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,43.54
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,56.6
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,178.9
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,156.9
614698,Cerrigcochion Road,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,32.77
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,22.26
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,25.26
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,138.9
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,93.3
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,107.3
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.5
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.4
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,42.32
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,37.56
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,43.34
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,60.6
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,178.4
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
614698,Cerrigcochion Road,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,183.2
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,31.68
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,24.62
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,24.81
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,133.7
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,102.8
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,105.1
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,42.0
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,42.73
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,41.64
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,176.3
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,178.4
614698,Cerrigcochion Road,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,175.3
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,30.28
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,24.23
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,25.74
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,127.9
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,101.3
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,109.3
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,42.18
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,39.2
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,43.9
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,55.7
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,177.1
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,163.2
614698,Cerrigcochion Road,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,185.1
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,31.43
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,23.34
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,28.3
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,40.7
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,133.1
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.52
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,40.37
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,39.73
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,47.36
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,65.8
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,170.2
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,165.4
614698,Cerrigcochion Road,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,199.4
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,35.94
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,25.05
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,27.12
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,151.7
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,104.7
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,48.47
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,41.9
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,44.81
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,59.8
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,203.4
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,174.4
614698,Cerrigcochion Road,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,188.5
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,33.59
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,24.95
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,27.82
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,141.2
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,104.1
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,117.6
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.87
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,43.72
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,41.58
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,51.2
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,70.7
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,183.0
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,172.6
614698,Cerrigcochion Road,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,215.0
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.15
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,33.43
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,24.78
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,30.22
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,103.4
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.28
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,44.45
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,46.8
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,49.9
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,54.8
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,185.7
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,194.0
614698,Cerrigcochion Road,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,209.9
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.52
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,35.58
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,26.67
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,33.12
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,149.5
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,111.6
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,140.9
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.65
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,30.2
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
