Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,49.06
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,45.57
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,52.72
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,55.7
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,205.1
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,189.5
614698,Cerrigcochion Road,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,222.1
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.59
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,35.25
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,26.5
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,34.38
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,148.1
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,146.2
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,48.08
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,41.89
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,52.55
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,63.2
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,200.9
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,175.4
614698,Cerrigcochion Road,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,221.2
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,35.44
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,27.17
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,33.92
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,149.0
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,143.4
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.06
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,40.77
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,45.92
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,54.15
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,76.1
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,170.7
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,192.1
614698,Cerrigcochion Road,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,227.3
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,35.0
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,26.93
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,35.21
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,146.6
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,112.3
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,148.8
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.17
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,43.38
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,39.16
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,55.82
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,84.2
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,181.2
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,163.5
614698,Cerrigcochion Road,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,234.4
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,35.03
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,28.33
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,35.33
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,146.6
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,117.8
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,149.0
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,41.85
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,35.37
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,49.5
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,72.5
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,174.9
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,147.1
614698,Cerrigcochion Road,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,207.6
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.55
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,36.78
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,28.9
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,39.24
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,153.8
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,120.4
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,165.8
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,43.07
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,35.58
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,52.05
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,76.5
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,179.8
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,148.2
614698,Cerrigcochion Road,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,218.7
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,40.13
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,33.28
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,40.59
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,167.8
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,139.0
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,171.3
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,45.31
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,40.41
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,53.79
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,73.9
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,189.1
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,168.5
614698,Cerrigcochion Road,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,226.2
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.89
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,43.29
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,29.63
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,40.78
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,60.6
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,181.3
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,123.6
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,171.9
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,49.26
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,37.12
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,55.0
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,88.5
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,206.5
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,154.9
614698,Cerrigcochion Road,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,231.0
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.55
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,39.33
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,32.16
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,38.08
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,165.1
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,160.7
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,44.38
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,40.23
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,53.35
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,73.6
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,167.8
614698,Cerrigcochion Road,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,224.2
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.01
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.51
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,40.36
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,32.83
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,40.43
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,169.7
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,137.2
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,171.2
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,44.82
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,40.72
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,53.95
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,70.2
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,188.1
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,170.5
614698,Cerrigcochion Road,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,227.2
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,38.7
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,32.14
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,35.91
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,162.9
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,152.2
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
