Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,43.36
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,39.51
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,50.72
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,64.9
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,182.1
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,165.1
614698,Cerrigcochion Road,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,213.7
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,38.53
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,33.12
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,36.49
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,162.3
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,138.7
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,154.6
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,47.4
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,41.61
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,51.46
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,67.4
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,200.9
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,174.0
614698,Cerrigcochion Road,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,216.7
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,38.1
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,33.34
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,39.25
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,160.3
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,139.5
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,165.9
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,46.67
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,42.26
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,51.17
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,61.4
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,195.8
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,176.6
614698,Cerrigcochion Road,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,215.4
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.31
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,39.61
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,34.01
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,43.23
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,166.9
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,142.5
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,183.1
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,44.66
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,41.02
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,54.17
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,72.5
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,188.1
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,171.7
614698,Cerrigcochion Road,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,228.6
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,39.24
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,33.92
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,39.7
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,165.6
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,142.2
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,168.3
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,45.48
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,42.33
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,53.91
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,71.9
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,191.8
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,177.2
614698,Cerrigcochion Road,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,227.7
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,43.38
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,34.46
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,36.63
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,182.8
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,144.5
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,155.6
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,49.05
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,46.59
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,50.44
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,54.3
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,206.5
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,195.1
614698,Cerrigcochion Road,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,213.6
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,42.12
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,32.75
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,37.8
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,177.3
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,137.5
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,160.4
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,47.84
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,40.85
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,48.83
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,58.5
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,201.1
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,171.2
614698,Cerrigcochion Road,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,206.5
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.47
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.52
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.89
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,41.19
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,33.76
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,39.29
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,41.9
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,174.0
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,142.2
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,167.1
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,47.75
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,41.78
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,50.9
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,62.1
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,201.7
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,175.4
614698,Cerrigcochion Road,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,215.5
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,38.19
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,35.05
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,39.33
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,38.1
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,161.3
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,147.4
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,167.0
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,44.98
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,41.23
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,50.44
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,59.9
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,189.6
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,173.2
614698,Cerrigcochion Road,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,213.6
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,37.72
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,33.6
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,36.78
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,159.1
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,141.1
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,156.0
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
