Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,43.07
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,39.67
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,50.39
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,62.2
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,181.4
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,166.4
614698,Cerrigcochion Road,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,213.4
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.42
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,39.03
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,35.33
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,38.15
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,164.3
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,147.9
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,161.4
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.57
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,44.83
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,41.45
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,50.05
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,58.5
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,188.6
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,173.5
614698,Cerrigcochion Road,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,211.1
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.16
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,39.38
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,34.22
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,40.87
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,165.2
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,142.8
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,172.5
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.31
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,48.49
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,40.64
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,53.43
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,68.5
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,202.8
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
614698,Cerrigcochion Road,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,224.0
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.56
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,40.16
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,33.0
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,39.82
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,168.4
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,137.7
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,167.7
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,46.77
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,40.84
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,53.97
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,71.1
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,196.0
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,170.2
614698,Cerrigcochion Road,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,226.2
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.92
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,39.03
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,34.06
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,37.11
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,163.5
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,142.3
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,156.6
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,44.01
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,39.7
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,49.56
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,57.0
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,184.1
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,165.7
614698,Cerrigcochion Road,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,208.3
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.71
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,40.84
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,35.11
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,37.03
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,170.8
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,146.3
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,156.0
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,46.08
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,41.61
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,49.86
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,56.3
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,192.6
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,173.1
614698,Cerrigcochion Road,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,209.5
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,42.0
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,34.69
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,38.02
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,176.4
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,144.8
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,160.9
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,47.71
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,40.67
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,49.31
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,58.6
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,200.1
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,169.7
614698,Cerrigcochion Road,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,207.8
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,42.87
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,34.07
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,37.07
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,180.2
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,142.7
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,156.7
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.36
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,47.87
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,40.57
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,50.37
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,62.4
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,201.0
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,169.8
614698,Cerrigcochion Road,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,212.3
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,43.59
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,36.6
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,36.78
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,183.7
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,153.5
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,155.9
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,49.49
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,43.47
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,55.01
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,68.9
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,208.5
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,182.0
614698,Cerrigcochion Road,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,232.6
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,43.5
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,33.31
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,34.36
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,183.7
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,139.8
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,145.8
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,50.97
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,42.71
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,52.07
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,68.3
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,214.6
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,179.0
614698,Cerrigcochion Road,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,220.4
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,43.25
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,33.8
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,36.37
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,42.5
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,182.7
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,141.7
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,154.5
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
