Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,48.96
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,45.3
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,51.5
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,59.7
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,206.2
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,189.8
614698,Cerrigcochion Road,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,217.6
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.57
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,45.1
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,33.61
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,37.2
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,190.5
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,141.3
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,158.2
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,53.18
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,46.4
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,50.57
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,61.0
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,224.7
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,194.3
614698,Cerrigcochion Road,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,214.0
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,43.8
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,32.56
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,37.72
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,47.1
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,184.5
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,136.6
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,160.0
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,52.23
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,43.76
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,52.92
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,66.3
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,219.6
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,183.6
614698,Cerrigcochion Road,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,224.2
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.46
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,42.35
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,34.11
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,37.46
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,179.0
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,143.2
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,159.1
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,49.48
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,40.81
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,52.57
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,68.6
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,208.8
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,171.2
614698,Cerrigcochion Road,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,222.7
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,42.98
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,34.59
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,38.06
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,41.3
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,181.6
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,145.2
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,161.6
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,49.37
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,42.65
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,48.85
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,54.7
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,208.3
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,178.9
614698,Cerrigcochion Road,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,206.9
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.42
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,45.45
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,32.4
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,41.39
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,57.5
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,191.8
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,136.4
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,51.12
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,38.61
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,51.64
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,75.4
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,215.5
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,162.4
614698,Cerrigcochion Road,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,218.3
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,43.84
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,32.71
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,39.47
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,185.1
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,137.5
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,168.1
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,48.48
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,41.92
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,50.86
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,60.9
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,204.6
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,175.9
614698,Cerrigcochion Road,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,215.8
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,44.71
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,36.56
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,43.43
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,43.4
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,188.6
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,153.9
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,185.0
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.13
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,49.97
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,44.23
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,58.78
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,76.4
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,210.7
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,186.1
614698,Cerrigcochion Road,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,249.0
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.22
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,43.4
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,35.24
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,42.73
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,40.9
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,182.7
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,147.9
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,182.1
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,50.41
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,43.84
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,56.62
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,68.6
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,212.1
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,183.9
614698,Cerrigcochion Road,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,239.5
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.49
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,43.44
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,36.59
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,42.68
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,183.4
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,154.0
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,181.6
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,49.75
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,49.33
