Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,58.53
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,64.1
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,209.3
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,207.4
614698,Cerrigcochion Road,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,247.4
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.3
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.77
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,45.41
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,36.07
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,38.89
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,192.5
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,151.8
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,165.7
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,26.2
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,51.4
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,47.36
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,52.17
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,55.3
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,217.7
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,198.9
614698,Cerrigcochion Road,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,221.4
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,41.44
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,32.26
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,40.15
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,175.4
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,171.4
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,46.81
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,40.88
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,54.54
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,74.1
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,197.9
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,171.8
614698,Cerrigcochion Road,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,231.3
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.49
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,44.28
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,35.22
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,39.35
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,187.7
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,148.6
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,168.9
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,25.8
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,50.25
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,42.9
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,52.95
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,64.1
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,212.9
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,180.8
614698,Cerrigcochion Road,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,225.7
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.33
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,43.69
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,33.88
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,38.29
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,185.1
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,142.7
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,163.8
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,25.6
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,48.49
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,42.88
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,52.88
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,64.8
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,205.1
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,180.5
614698,Cerrigcochion Road,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,224.9
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,45.39
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,33.75
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,39.57
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,191.9
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,142.1
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,169.2
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.68
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,52.73
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,43.27
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,56.41
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,75.1
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,222.6
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,181.9
614698,Cerrigcochion Road,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,240.0
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.89
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,45.85
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,32.3
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,40.88
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,54.6
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,194.4
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,136.4
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,174.9
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.58
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,25.1
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,52.05
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,42.85
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,60.67
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,90.3
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,220.2
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
614698,Cerrigcochion Road,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,258.1
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,43.95
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,33.0
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,36.67
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,186.1
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,139.1
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,156.8
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.8
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,48.94
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,40.88
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,53.76
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,71.5
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,206.9
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,172.0
614698,Cerrigcochion Road,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,228.9
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.67
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,45.85
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,34.39
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,40.04
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,194.2
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,145.0
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,171.4
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.42
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,55.6
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.3
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.6
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,52.41
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,44.68
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,66.48
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,101.2
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,221.7
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,188.0
614698,Cerrigcochion Road,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,283.0
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,45.47
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,35.15
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,38.89
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,42.0
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,192.4
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,148.0
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,166.4
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,24.4
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,54.5
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,44.42
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,57.84
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,78.0
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,230.2
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,186.8
614698,Cerrigcochion Road,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,246.1
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,46.07
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,32.91
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,43.32
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,53.5
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,194.6
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,138.5
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,184.8
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
