Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,38.8
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,24.2
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,52.01
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,41.57
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,64.93
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,102.8
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,219.4
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,174.8
614698,Cerrigcochion Road,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,275.6
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.0
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.54
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,43.94
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,32.58
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,42.68
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,53.0
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,186.2
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,137.2
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,182.5
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.59
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.08
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,55.9
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.5
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,48.79
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,39.55
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,71.15
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,206.6
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,166.3
614698,Cerrigcochion Road,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,302.2
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.48
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,45.31
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,33.29
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,44.57
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,55.0
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,192.1
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,190.3
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.08
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,51.19
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,41.54
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,67.54
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,113.7
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,216.7
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
614698,Cerrigcochion Road,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,286.7
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.39
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,44.96
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,32.85
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,39.99
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,190.9
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,138.5
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,171.6
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.41
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.2
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,53.46
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,45.68
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,68.37
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,105.2
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,226.4
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,193.0
614698,Cerrigcochion Road,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,290.8
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.04
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,42.12
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,31.56
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,34.51
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,178.9
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,133.0
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,148.1
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.88
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,52.41
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,39.14
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,55.95
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,83.0
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,222.5
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,164.8
614698,Cerrigcochion Road,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,237.8
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.4
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.42
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,42.05
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,30.7
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,35.76
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,178.6
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,129.6
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,153.2
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,23.5
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,48.83
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,38.1
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,53.16
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,81.1
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,207.1
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,160.5
614698,Cerrigcochion Road,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,225.9
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,42.38
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,30.57
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,31.47
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,46.6
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,179.8
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,134.6
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.08
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,23.4
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,47.89
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,37.47
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,48.23
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,66.5
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,202.9
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
614698,Cerrigcochion Road,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,205.0
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,41.05
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,28.4
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,31.93
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,173.3
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,119.4
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,136.5
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,23.4
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,46.4
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,38.33
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,51.59
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,68.3
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,195.7
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,161.1
614698,Cerrigcochion Road,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,218.7
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,40.95
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,27.4
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,30.89
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,173.6
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,115.7
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,132.3
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.01
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.29
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,71.2
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,23.3
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,48.07
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,34.56
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,61.72
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,113.8
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,203.5
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,146.3
614698,Cerrigcochion Road,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,261.6
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.1
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,34.77
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,24.22
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,27.77
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,147.1
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,101.8
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,118.4
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.94
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,23.3
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,42.45
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,35.68
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,46.09
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,63.8
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,179.4
