Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,150.0
614698,Cerrigcochion Road,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,195.2
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.45
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,30.14
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,21.9
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,28.69
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,127.4
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,92.1
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,122.7
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,23.3
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,35.53
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,30.42
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,39.54
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,55.5
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
614698,Cerrigcochion Road,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,167.5
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,30.22
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,23.51
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,28.05
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,127.6
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,120.3
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,23.3
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,33.91
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,33.24
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,39.62
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,50.3
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,142.7
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,168.2
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.24
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,31.36
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,25.82
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,29.52
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,131.3
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,107.4
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,23.3
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,35.42
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,33.76
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,43.27
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,57.1
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,181.4
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,33.0
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,26.86
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,30.56
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,139.2
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,112.3
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,130.2
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,23.2
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,35.97
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,30.57
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,41.35
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,55.8
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,151.2
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,127.7
614698,Cerrigcochion Road,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,174.5
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,36.73
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,30.52
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,31.97
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,154.8
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,127.9
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,23.3
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,41.22
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,34.23
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,44.14
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,55.9
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,173.4
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,143.3
614698,Cerrigcochion Road,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,187.0
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,31.2
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,24.37
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,26.24
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,131.0
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,101.7
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,111.3
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.83
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,41.8
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,23.3
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,40.97
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,28.53
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,40.85
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,69.0
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,171.8
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,119.1
614698,Cerrigcochion Road,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,173.1
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.29
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,33.04
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,21.9
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,22.18
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,138.5
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,91.4
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,93.7
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,23.3
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,36.92
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,26.21
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,31.31
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,51.2
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,154.2
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
614698,Cerrigcochion Road,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.11
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.24
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,34.68
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,22.38
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,22.14
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,46.4
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,144.7
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,23.3
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,39.45
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,29.28
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,31.29
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,164.2
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
614698,Cerrigcochion Road,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,35.7
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,23.64
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,22.72
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,46.7
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,95.4
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,23.4
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,41.13
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,29.08
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,31.17
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,54.2
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,170.5
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,31.95
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,25.14
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,23.32
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,133.0
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,104.4
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
