Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,23.5
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,35.02
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,30.34
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,32.47
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,145.1
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
614698,Cerrigcochion Road,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,135.6
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,28.99
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,23.49
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,22.76
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,121.3
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.5
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,32.32
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,27.41
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,31.66
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,134.7
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,114.2
614698,Cerrigcochion Road,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,27.09
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,22.84
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,21.33
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,112.7
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,89.6
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,30.65
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,26.6
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,31.42
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,110.2
614698,Cerrigcochion Road,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.73
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,27.68
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,23.15
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,20.97
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,115.1
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,95.7
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,87.9
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,23.7
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,31.26
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,27.42
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,30.03
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
614698,Cerrigcochion Road,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,28.56
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,23.16
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,21.93
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,118.3
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,95.8
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,91.7
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,23.7
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,31.66
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,26.99
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,30.88
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
614698,Cerrigcochion Road,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.78
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,28.73
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,22.99
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,21.94
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,118.9
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,95.3
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,91.8
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,32.87
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,28.34
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,30.4
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
614698,Cerrigcochion Road,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.94
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,27.72
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,22.84
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,21.95
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,114.9
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,94.5
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,91.9
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,31.32
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,26.7
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,30.16
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,28.14
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,23.89
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,21.0
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,98.5
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,87.8
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,31.35
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,27.45
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,29.55
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,129.1
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
614698,Cerrigcochion Road,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,122.6
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,27.38
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,22.96
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,21.66
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,113.2
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,90.5
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.1
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,30.67
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,28.8
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,30.28
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,27.89
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,23.08
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,21.71
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,115.3
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,95.1
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.2
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,30.78
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,28.24
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,30.33
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,126.7
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,116.2
614698,Cerrigcochion Road,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,125.7
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
