Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,27.53
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,23.94
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,22.24
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,114.0
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,98.6
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,92.9
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.3
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,30.49
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,30.15
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,32.6
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,125.6
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,124.1
614698,Cerrigcochion Road,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,135.2
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.88
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,27.5
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,23.61
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,22.17
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,113.8
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,97.4
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,92.5
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,24.4
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,31.41
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,27.93
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,31.82
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
614698,Cerrigcochion Road,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,132.0
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,28.84
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,23.49
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,21.81
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,119.2
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,91.1
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,24.5
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,32.68
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,27.33
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,30.39
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
614698,Cerrigcochion Road,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,26.81
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,23.46
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,21.51
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,96.3
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,89.6
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,24.6
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,30.15
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,29.51
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,30.13
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,124.1
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.88
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.01
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,27.88
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,23.27
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,21.32
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,115.2
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,95.8
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,88.9
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,24.7
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,31.1
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,29.28
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,30.27
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,128.1
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.47
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,28.12
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,22.3
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,22.22
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,116.2
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,91.8
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,92.8
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,24.8
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,31.2
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,28.41
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,31.02
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,116.6
614698,Cerrigcochion Road,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,27.46
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,21.69
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,21.85
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,113.6
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,89.7
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,91.4
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,24.9
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,30.2
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,27.98
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,29.85
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
614698,Cerrigcochion Road,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,27.27
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,23.2
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,22.4
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,112.9
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,24.9
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,30.49
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,30.63
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,30.54
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
614698,Cerrigcochion Road,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,27.51
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,22.55
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,22.06
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,113.8
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,92.2
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,25.0
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,31.85
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,26.79
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,31.08
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,131.4
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
614698,Cerrigcochion Road,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.6
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,27.97
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,22.94
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,21.4
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,116.0
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,89.3
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
