Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,25.1
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,32.67
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,28.1
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,29.86
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,135.2
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.71
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,26.86
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,23.54
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,21.56
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,111.1
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,96.7
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,29.85
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,28.84
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,30.23
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
614698,Cerrigcochion Road,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.88
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,28.31
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,22.51
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,21.26
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,117.3
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,92.8
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,88.6
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,25.4
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,31.4
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,28.32
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,29.94
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
614698,Cerrigcochion Road,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.77
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,27.02
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,23.73
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,22.41
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,112.1
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,25.5
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,30.87
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,28.87
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,31.01
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
614698,Cerrigcochion Road,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,27.21
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,22.53
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,21.66
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,113.1
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,25.6
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,31.09
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,26.7
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,31.38
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,38.8
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,26.78
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,21.37
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,21.74
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,88.6
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,91.0
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,25.7
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,29.83
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,25.57
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,31.12
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
614698,Cerrigcochion Road,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,27.85
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,20.81
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,21.19
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,115.5
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,86.3
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,88.8
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,25.9
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,32.1
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,24.95
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,32.74
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,48.9
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,132.8
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
614698,Cerrigcochion Road,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,27.91
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,22.4
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,21.21
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,88.8
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,31.47
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,26.55
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,32.89
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,130.2
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
614698,Cerrigcochion Road,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,26.76
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,23.13
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,21.08
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,111.1
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,88.1
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,30.97
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,27.93
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,30.04
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,128.3
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
614698,Cerrigcochion Road,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,28.3
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,22.4
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,20.87
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,117.8
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,92.5
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,87.4
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,26.2
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,32.13
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,26.76
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,30.15
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,133.1
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
614698,Cerrigcochion Road,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.66
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,27.21
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,23.15
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,21.23
