Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,112.9
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,88.8
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,30.77
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,26.8
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,30.89
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,28.26
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,23.32
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,21.06
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,117.2
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,88.2
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,32.02
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,28.05
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,30.83
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,132.4
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
614698,Cerrigcochion Road,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,30.31
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,21.28
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,21.88
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,125.9
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,88.3
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,91.8
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,34.02
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,27.16
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,31.24
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,41.8
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.66
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,29.34
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,24.85
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,22.62
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,122.9
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,103.5
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,95.7
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,34.48
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,28.98
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,32.98
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,143.7
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
614698,Cerrigcochion Road,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,137.9
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,29.46
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,24.48
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,22.07
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,123.3
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,102.0
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,93.4
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,34.8
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,28.82
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,33.29
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,40.7
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,28.69
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,24.13
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,22.75
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,120.2
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,100.7
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,35.0
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,28.13
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,33.87
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,145.7
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
614698,Cerrigcochion Road,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,141.7
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,28.62
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,24.64
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,22.84
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,102.8
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,96.9
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,34.11
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,28.55
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,34.52
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,45.6
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
614698,Cerrigcochion Road,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,29.74
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,24.51
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,23.09
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,124.5
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,102.2
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,97.6
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,34.21
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,29.6
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,35.39
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
614698,Cerrigcochion Road,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,30.76
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,24.36
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,23.96
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,101.6
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,101.5
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,34.86
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,29.79
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,36.83
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,50.0
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,144.8
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,123.6
614698,Cerrigcochion Road,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,29.84
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,24.29
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,23.26
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,124.2
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,100.7
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,97.8
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
