Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,35.69
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,33.48
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,36.41
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,147.4
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,137.9
614698,Cerrigcochion Road,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,150.8
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,28.66
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,22.97
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,22.21
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,119.0
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,93.1
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,33.41
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,30.4
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,36.15
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,46.4
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,138.2
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,149.9
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,29.79
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,24.42
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,22.62
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,124.3
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,101.1
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,33.89
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,30.41
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,36.73
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,140.6
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
614698,Cerrigcochion Road,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,152.5
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,29.35
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,23.77
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,22.55
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,122.5
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,98.7
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.36
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,46.0
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,33.32
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,28.67
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,42.72
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,67.9
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,138.2
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,118.9
614698,Cerrigcochion Road,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,178.4
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,28.68
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,23.86
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,22.35
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,99.3
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,94.3
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,32.89
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,31.46
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,38.25
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,51.6
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,159.7
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,29.7
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,23.89
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,23.11
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,124.6
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,99.6
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.83
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,34.35
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,31.12
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,41.55
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,61.0
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
614698,Cerrigcochion Road,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,173.6
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.31
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,28.57
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,23.37
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,23.18
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,97.0
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,33.42
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,29.92
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,42.51
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,67.3
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,139.0
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
614698,Cerrigcochion Road,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,176.7
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,29.82
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,22.66
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,23.23
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,124.7
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.89
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,36.03
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,29.08
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,40.42
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,65.3
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
614698,Cerrigcochion Road,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,168.7
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.33
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,29.25
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,23.7
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,23.42
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,122.6
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,98.7
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,37.77
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,29.25
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,43.6
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,75.6
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
614698,Cerrigcochion Road,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,181.9
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,29.59
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,24.32
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,23.42
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,124.6
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,101.5
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,37.98
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,31.38
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,40.04
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,61.9
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,159.5
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,167.7
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,30.38
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,24.74
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,24.02
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,127.6
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,101.8
