Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,35.78
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,32.16
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,39.11
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,51.7
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
614698,Cerrigcochion Road,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,164.1
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,29.83
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,23.73
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,23.35
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,124.6
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,98.6
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,98.5
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,37.59
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,30.05
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,42.3
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,70.0
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,156.2
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
614698,Cerrigcochion Road,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,176.4
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,29.88
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,22.62
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,24.8
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,125.4
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,104.9
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,36.24
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,29.56
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,43.3
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,76.3
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,151.2
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
614698,Cerrigcochion Road,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,181.0
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,30.54
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,23.49
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,24.49
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,98.4
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,103.9
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,37.53
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,31.32
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,44.83
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,76.3
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,157.2
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
614698,Cerrigcochion Road,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,188.1
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,31.07
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,23.13
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,24.85
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,131.1
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,97.1
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,105.7
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,38.84
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,35.52
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,43.99
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,66.5
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,163.4
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
614698,Cerrigcochion Road,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,184.8
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,30.43
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,23.36
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,24.79
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,128.7
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,105.5
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,43.12
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,34.9
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,44.88
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,67.8
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,182.2
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,145.8
614698,Cerrigcochion Road,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,188.7
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,32.84
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,23.35
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,24.92
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,139.0
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,106.6
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,41.54
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,31.56
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,43.48
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,72.0
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,175.4
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,133.3
614698,Cerrigcochion Road,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,183.7
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,30.47
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,23.29
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,24.47
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,129.1
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,104.5
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.04
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,37.67
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,31.67
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,41.97
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,70.2
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,159.2
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,133.7
614698,Cerrigcochion Road,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,177.4
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,31.21
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,25.35
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,24.49
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,107.0
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,105.0
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.85
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,40.38
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,34.25
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,44.79
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,67.9
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,171.1
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,144.3
614698,Cerrigcochion Road,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,190.1
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,31.63
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,25.09
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,24.53
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,134.6
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,105.9
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,105.1
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.29
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
