Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,40.36
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,33.47
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,47.62
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,77.0
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,171.2
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
614698,Cerrigcochion Road,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,202.0
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,35.02
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,23.77
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,23.7
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,147.2
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,99.4
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,100.7
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.06
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,41.8
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,42.4
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,32.16
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,50.77
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,91.1
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,177.8
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,134.1
614698,Cerrigcochion Road,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,212.8
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,30.98
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,22.9
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,24.08
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,130.5
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,102.2
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,40.08
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,32.68
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,47.0
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,77.5
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,135.7
614698,Cerrigcochion Road,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,197.1
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,30.49
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,22.79
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,25.43
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,95.1
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,108.1
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,40.07
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,31.21
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,45.42
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,77.8
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,168.5
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,129.7
614698,Cerrigcochion Road,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,190.8
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.29
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,33.0
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,23.87
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,23.99
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,139.3
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,99.6
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,102.1
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,42.52
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,35.72
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,46.08
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,63.6
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,177.7
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,193.5
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,31.56
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,23.69
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,24.45
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,132.8
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,103.7
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,41.91
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,38.31
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,45.81
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,61.2
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,158.6
614698,Cerrigcochion Road,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,192.1
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,32.42
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,24.21
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,25.27
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,136.6
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,101.0
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,107.4
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,41.92
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,36.2
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,49.21
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,76.2
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,176.1
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
614698,Cerrigcochion Road,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,206.4
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,33.25
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,23.49
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,24.3
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,140.6
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.25
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.7
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.9
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,47.77
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,35.43
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,54.94
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,200.8
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
614698,Cerrigcochion Road,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,230.5
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,32.54
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,23.25
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,24.52
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,137.5
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,97.4
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,104.1
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.25
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.07
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.9
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.0
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,47.77
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,35.86
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,54.03
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,93.4
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,200.4
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
614698,Cerrigcochion Road,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,227.5
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,32.75
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,24.65
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,25.12
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,138.3
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,103.0
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,106.7
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.75
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.57
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.99
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,42.0
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.0
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,46.98
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,41.2
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,56.65
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,85.4
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,196.9
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,170.9
614698,Cerrigcochion Road,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,238.9
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,32.49
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,23.46
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,24.94
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,137.7
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,98.4
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,106.4
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
