Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.65
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.8
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.92
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,64.2
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,111.4
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,47.81
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,39.16
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,66.24
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,125.6
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,201.5
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,163.5
614698,Cerrigcochion Road,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,279.9
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,32.84
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,23.46
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,25.52
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,139.1
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,108.9
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.02
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.16
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.0
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,49.81
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,37.85
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,55.9
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,92.2
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,209.9
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,157.8
614698,Cerrigcochion Road,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,236.8
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,35.46
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,24.39
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,26.74
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,42.5
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,150.2
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,102.2
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,114.3
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.97
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.05
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,47.9
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,84.5
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,58.9
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,37.81
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,54.68
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,92.3
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,247.8
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,157.9
614698,Cerrigcochion Road,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,231.2
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,34.25
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,23.85
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,26.74
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,41.9
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,145.5
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,100.1
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,114.4
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.39
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.25
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,52.1
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,77.6
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,55.0
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,36.13
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,56.29
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,231.5
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,150.9
614698,Cerrigcochion Road,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,238.3
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,35.22
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,26.77
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,27.19
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,149.6
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,112.3
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,116.6
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.34
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.43
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.67
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,60.0
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,101.0
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,57.49
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,42.95
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,64.28
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,97.5
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,242.0
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,179.0
614698,Cerrigcochion Road,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,271.8
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,32.89
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,26.44
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,26.53
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,139.6
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,111.0
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,113.6
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.91
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.17
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.89
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.68
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,54.5
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,97.2
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,52.99
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,48.08
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,60.7
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,76.9
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,223.0
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,200.6
614698,Cerrigcochion Road,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,256.7
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,34.06
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,25.15
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,26.95
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,143.9
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,105.4
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,114.6
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.44
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.45
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.76
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.46
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,53.37
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,49.7
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,53.96
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,52.9
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,223.6
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,206.6
614698,Cerrigcochion Road,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,227.2
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,36.31
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,27.14
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,28.88
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,153.0
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,113.3
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,122.5
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.65
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.1
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.9
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.87
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,56.53
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,47.34
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,57.93
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,68.7
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,236.6
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,196.4
614698,Cerrigcochion Road,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,243.6
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,33.37
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,27.14
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,27.78
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,141.1
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,113.3
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,117.8
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.52
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.46
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.84
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.5
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,53.14
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,49.2
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,54.76
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,56.0
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,222.6
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,204.2
614698,Cerrigcochion Road,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,230.6
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,33.77
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,27.93
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,27.88
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,142.3
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,116.6
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.18
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.13
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.31
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.9
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,29.4
