Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,51.6
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,54.99
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,53.51
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,50.8
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,215.7
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,228.0
614698,Cerrigcochion Road,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,225.6
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,35.45
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,29.2
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,29.65
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,150.0
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,122.3
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,126.2
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.51
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.91
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.37
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.7
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,51.74
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,59.76
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,58.39
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,64.5
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,217.8
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,249.0
614698,Cerrigcochion Road,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,247.2
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,35.66
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,27.58
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,29.44
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,150.6
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,115.5
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.64
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.18
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.3
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,48.62
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,53.68
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,59.54
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,74.2
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,204.5
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,223.6
614698,Cerrigcochion Road,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,252.2
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.46
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,36.93
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,28.79
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,31.53
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,155.6
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,120.4
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.54
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,51.99
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,48.55
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,51.7
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,52.1
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,218.0
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,202.0
614698,Cerrigcochion Road,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,218.0
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.88
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,37.26
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,30.72
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,35.06
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,157.4
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,128.3
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,149.3
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.55
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.22
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,50.34
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,51.51
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,56.06
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,62.8
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,211.5
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,214.0
614698,Cerrigcochion Road,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,237.0
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.86
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,37.16
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,30.7
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,35.32
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,156.5
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,128.3
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,150.5
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.03
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.82
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.98
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,46.88
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,52.53
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,56.58
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,63.4
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,196.6
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,218.4
614698,Cerrigcochion Road,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,239.0
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,38.5
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,32.09
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,37.95
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,161.8
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,134.3
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,161.3
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.14
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,48.11
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,50.8
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,58.39
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,72.6
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,201.6
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,212.4
614698,Cerrigcochion Road,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,246.3
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.79
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,39.41
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,31.49
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,37.53
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,165.9
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,131.5
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,159.5
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.66
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.76
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,49.37
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,57.82
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,55.2
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,60.9
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,207.3
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,240.0
614698,Cerrigcochion Road,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,232.7
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.22
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,43.32
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,33.84
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,40.47
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,41.2
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,182.2
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,141.2
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,171.8
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,54.82
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,50.46
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,56.11
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,56.8
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,230.0
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,209.7
614698,Cerrigcochion Road,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,236.8
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.91
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,41.66
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,33.94
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,42.65
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,175.9
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,141.9
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,181.2
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,54.11
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,48.25
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,60.16
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,70.7
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,227.3
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,200.7
614698,Cerrigcochion Road,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,254.0
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.4
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,43.3
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,36.7
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,41.01
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,181.9
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,152.8
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,173.1
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
