Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,48.64
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,45.31
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,56.05
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,68.4
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,204.2
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,188.4
614698,Cerrigcochion Road,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,235.3
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.89
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,41.09
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,34.27
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,38.55
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,172.6
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,142.7
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,162.7
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,47.27
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,41.06
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,55.57
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,77.5
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,198.4
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,170.7
614698,Cerrigcochion Road,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,233.4
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.55
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.1
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,41.55
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,34.48
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,40.72
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,174.4
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,143.8
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,171.8
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,48.02
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,42.24
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,53.78
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,69.4
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,201.0
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,175.9
614698,Cerrigcochion Road,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,225.9
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.28
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,44.47
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,34.45
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,40.57
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,186.3
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,143.4
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,171.5
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,49.65
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,41.96
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,54.72
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,70.9
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,207.5
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,174.5
614698,Cerrigcochion Road,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,229.8
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.35
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,44.89
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,33.32
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,40.56
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,188.4
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,138.9
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,171.6
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,52.83
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,41.34
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,56.57
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,80.2
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,221.4
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
614698,Cerrigcochion Road,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,237.7
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,42.64
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,34.79
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,39.88
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,179.0
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,145.0
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,168.5
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,50.35
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,45.21
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,54.46
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,63.5
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,210.5
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,188.9
614698,Cerrigcochion Road,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,228.9
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.81
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,41.74
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,35.74
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,41.94
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,175.2
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,149.0
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,177.1
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.29
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.6
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,48.63
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,51.33
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,54.48
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,59.1
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,203.7
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,214.1
614698,Cerrigcochion Road,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,228.9
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.05
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,41.38
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,35.29
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,42.63
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,43.8
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,173.6
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,146.9
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,179.6
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,47.26
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,42.57
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,55.37
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,71.6
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,198.0
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
614698,Cerrigcochion Road,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,232.4
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.24
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.92
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,41.03
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,34.54
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,39.79
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,172.4
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,144.1
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,168.4
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,47.49
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,41.84
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,53.77
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,69.2
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,199.1
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,174.2
614698,Cerrigcochion Road,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,226.5
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,43.34
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,36.88
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,41.02
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,182.2
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,153.6
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,173.4
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
