Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,49.56
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,43.72
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,55.65
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,70.7
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,208.2
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,182.0
614698,Cerrigcochion Road,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,234.3
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.3
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,43.53
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,34.33
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,39.31
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,41.5
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,182.6
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,143.0
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,165.8
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.52
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,49.4
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,43.84
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,53.8
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,63.8
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,206.8
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,182.5
614698,Cerrigcochion Road,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,225.9
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,42.48
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,36.51
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,41.95
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,177.8
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,151.9
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,176.9
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,49.07
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,46.19
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,58.22
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,70.8
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,205.3
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,191.8
614698,Cerrigcochion Road,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,244.5
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.96
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.08
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,42.95
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,35.86
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,43.74
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,46.7
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,180.2
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,184.5
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,50.88
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,44.54
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,56.93
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,74.6
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,213.4
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
614698,Cerrigcochion Road,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,239.0
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.25
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,43.8
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,35.71
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,43.36
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,183.5
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,148.8
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,182.9
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,50.47
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,44.79
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,59.27
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,77.6
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,211.0
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,186.1
614698,Cerrigcochion Road,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,248.5
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.52
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,46.71
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,35.85
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,42.54
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,195.1
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,149.2
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,179.4
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.61
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,53.54
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,43.67
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,58.62
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,77.2
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,223.4
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,181.4
614698,Cerrigcochion Road,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,245.9
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.67
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.08
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,44.37
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,34.36
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,37.29
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,186.4
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,143.4
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,158.0
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.68
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,51.68
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,42.49
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,55.42
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,74.6
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,216.8
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,177.3
614698,Cerrigcochion Road,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,233.1
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,42.44
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,36.15
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,40.13
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,41.8
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,178.9
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,151.6
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,170.6
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,47.3
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,44.27
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,60.88
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,92.6
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,199.0
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,185.6
614698,Cerrigcochion Road,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,257.2
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.33
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,42.1
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,35.57
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,40.67
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,177.5
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,172.6
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,47.8
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,48.61
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,57.22
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,70.5
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,201.3
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,203.3
614698,Cerrigcochion Road,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,241.7
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.53
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,46.11
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,36.52
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,41.19
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,46.0
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,195.1
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,153.5
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,175.1
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,53.83
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,47.5
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,58.17
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,71.3
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,227.5
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,199.3
614698,Cerrigcochion Road,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,246.4
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,47.0
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,36.78
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,39.47
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,198.8
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,154.6
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,167.9
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
