Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,53.8
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,45.77
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,56.83
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,71.2
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,227.3
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,192.1
614698,Cerrigcochion Road,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,240.8
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,43.52
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,36.36
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,39.85
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,184.1
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,152.8
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,169.9
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.44
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,49.28
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,49.76
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,60.66
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,75.9
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,208.0
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,209.0
614698,Cerrigcochion Road,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,257.4
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.68
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,42.55
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,33.33
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,40.59
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,50.4
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,180.1
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,172.7
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.93
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,49.76
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,44.67
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,63.47
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,96.9
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,210.6
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,187.4
614698,Cerrigcochion Road,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,269.2
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,45.77
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,34.91
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,42.23
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,50.7
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,193.3
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,146.6
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,179.6
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.9
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,71.2
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,98.5
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,52.67
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,42.29
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,79.57
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,153.9
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,222.0
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
614698,Cerrigcochion Road,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,337.1
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,45.66
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,35.29
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,42.26
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,47.5
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,192.5
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,148.1
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,179.5
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.98
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.6
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,52.51
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,44.92
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,70.42
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,111.4
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,221.2
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,188.3
614698,Cerrigcochion Road,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,297.9
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,44.75
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,34.54
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,43.5
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,189.2
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,145.2
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,185.5
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,50.58
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,47.33
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,65.55
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,213.6
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,198.6
614698,Cerrigcochion Road,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,278.2
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.38
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,45.24
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,35.28
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,45.24
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,50.1
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,191.3
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,193.0
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.23
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,50.95
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,43.27
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,66.33
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,106.4
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,215.1
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,181.5
614698,Cerrigcochion Road,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,281.7
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.77
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.36
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,46.92
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,36.97
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,46.98
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,50.5
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,198.2
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,155.7
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,200.7
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.42
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,53.06
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,47.54
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,67.16
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,94.0
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,223.9
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,199.6
614698,Cerrigcochion Road,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,285.8
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.23
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.15
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,47.9
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,35.59
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,43.54
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,49.9
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,202.1
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,149.7
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,186.0
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.98
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,55.46
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,43.55
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,64.29
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,92.5
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,233.7
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,182.9
614698,Cerrigcochion Road,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,272.9
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.93
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.53
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,44.9
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,36.86
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,44.43
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,189.1
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,154.4
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,189.2
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.9
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.43
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,41.8
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
