Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,53.98
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,53.03
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,66.47
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,81.4
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,227.0
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,222.3
614698,Cerrigcochion Road,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,282.2
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.79
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,46.68
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,37.2
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,45.42
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,196.9
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,156.2
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,193.7
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,54.46
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,48.11
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,66.29
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,86.2
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,229.2
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,201.5
614698,Cerrigcochion Road,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,281.3
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,44.92
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,35.08
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,42.51
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,189.4
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,146.9
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,181.1
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,52.57
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,44.39
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,62.85
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,90.6
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,221.2
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,185.7
614698,Cerrigcochion Road,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,266.3
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.1
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.71
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,43.79
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,37.25
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,41.59
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,184.7
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,156.5
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,176.9
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,53.83
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,50.2
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,60.24
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,68.0
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,226.6
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,210.0
614698,Cerrigcochion Road,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,254.6
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.78
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,43.35
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,34.61
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,40.78
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,182.8
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,145.0
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,173.7
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.42
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,53.94
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,45.81
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,54.17
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,60.7
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,227.0
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,191.5
614698,Cerrigcochion Road,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,230.0
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.01
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,43.84
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,34.85
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,42.09
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,185.3
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,146.5
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,179.9
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.43
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.61
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,55.8
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,46.7
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,55.02
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,60.3
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,235.3
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,195.9
614698,Cerrigcochion Road,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,234.2
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.87
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,45.95
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,35.74
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,41.41
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,194.6
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,150.1
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,176.9
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.53
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,56.54
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,43.49
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,53.6
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,65.3
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,238.7
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,182.4
614698,Cerrigcochion Road,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,227.9
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.9
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,46.1
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,36.98
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,45.55
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,195.7
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,155.6
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,194.6
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,55.53
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,46.97
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,60.15
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,73.9
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,235.0
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,197.7
614698,Cerrigcochion Road,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,256.0
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.44
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,43.99
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,36.67
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,43.01
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,186.3
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,154.3
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,183.9
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.23
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.8
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,26.2
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,52.94
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,45.66
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,59.34
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,72.6
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,224.1
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,192.3
614698,Cerrigcochion Road,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,252.4
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.27
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.12
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,45.56
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,36.96
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,42.5
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,193.4
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,156.2
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,182.0
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.02
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,54.22
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,44.82
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,59.91
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,76.0
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,229.7
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,188.9
614698,Cerrigcochion Road,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,255.0
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.44
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.39
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,45.43
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,37.22
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,43.96
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,192.7
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,157.0
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,188.4
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
