Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,53.09
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,46.56
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,63.72
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,89.4
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,224.8
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,195.9
614698,Cerrigcochion Road,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,272.1
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,42.4
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,34.21
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,43.42
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,47.0
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,179.7
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,185.6
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.22
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,25.9
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,49.96
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,44.69
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,56.34
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,67.6
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,211.7
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,187.8
614698,Cerrigcochion Road,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,240.1
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.73
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.92
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,42.93
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,34.61
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,45.38
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,53.2
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,181.8
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,145.4
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,193.9
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.49
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,25.8
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,51.53
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,49.74
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,58.13
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,66.4
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,217.9
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,208.5
614698,Cerrigcochion Road,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,247.3
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.83
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.95
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,44.19
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,34.12
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,44.01
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,54.0
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,187.9
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,143.7
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,188.2
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,25.7
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,53.74
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,43.76
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,56.84
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,75.8
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,228.2
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,184.6
614698,Cerrigcochion Road,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,242.1
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,45.54
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,32.37
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,43.47
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,59.8
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,193.4
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,136.5
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,186.1
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,25.6
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,52.91
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,39.63
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,58.5
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,91.6
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,224.1
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,166.8
614698,Cerrigcochion Road,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,249.1
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,48.74
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,31.47
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,37.35
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,63.2
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,206.7
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,132.7
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,159.8
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.46
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,63.2
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.1
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,25.6
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,56.8
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,39.32
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,61.69
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,100.5
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,240.6
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,165.7
614698,Cerrigcochion Road,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,261.8
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.79
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,45.1
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,33.39
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,35.69
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,45.2
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,190.3
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,139.8
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,152.1
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.48
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,25.5
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,52.92
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,41.43
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,55.82
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,74.5
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,223.0
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,173.2
614698,Cerrigcochion Road,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,235.7
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,41.38
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,30.64
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,33.45
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,42.1
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,175.3
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,143.0
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.88
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,55.3
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,25.4
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,50.84
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,36.19
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,54.01
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,85.2
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,214.7
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,152.4
614698,Cerrigcochion Road,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,229.6
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.42
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,40.83
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,30.69
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,35.75
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,42.1
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,174.0
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,153.2
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,25.84
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,83.6
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,25.4
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,48.99
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,35.76
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,66.24
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,118.0
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,207.6
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
614698,Cerrigcochion Road,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,282.4
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,39.85
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,28.39
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,30.31
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,169.5
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,130.3
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.42
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.16
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.61
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,25.4
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,50.14
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,35.36
